Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,12.78,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,23.97,8.54
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,62.7,30.66
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,105.72,61.15
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,155.45,101.7
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,203.68,144.96
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,255.47,192.35
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,304.08,237.49
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,354.04,283.13
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,398.22,323.38
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,441.42,361.74
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,482.15,397.43
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,521.66,431.29
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,450.93,374.02
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,352.81,292.28
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,366.2,303.74
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,378.83,313.94
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,387.63,321.18
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,395.78,327.89
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,398.85,330.43
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,401.16,332.38
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,398.78,330.16
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,395.62,327.35
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,387.37,321.02
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,378.34,314.08
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,365.2,303.9
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,351.24,292.99
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,340.33,284.76
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,321.13,269.67
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,297.67,250.39
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,273.59,230.25
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,245.21,206.26
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,216.72,181.6
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,183.08,151.92
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,150.28,122.35
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,113.45,88.8
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,77.1,52.55
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,29.24,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,9.83,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,22.86,10.23
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,46.01,29.05
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,72.1,50.36
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,100.36,74.47
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,128.8,99.61
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,158.32,125.75
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,185.92,150.46
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,211.96,173.62
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,239.11,197.06
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,266.57,220.38
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,235.46,195.0
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,193.78,159.78
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,188.63,155.07
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,186.25,152.58
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,215.65,177.13
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,242.05,199.04
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,272.73,224.31
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,304.36,250.16
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,305.93,251.43
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,307.26,252.64
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,303.74,249.95
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,299.98,247.09
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,498.08,415.26
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,665.42,551.86
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,648.26,536.59
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,632.28,523.1
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,605.11,502.02
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,575.77,478.86
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,539.84,449.29
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,502.61,418.06
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,456.67,380.05
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,410.85,340.9
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,354.07,290.99
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,299.79,241.86
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,231.5,181.02
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,174.09,122.78
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,67.96,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,7.86,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,22.71,10.27
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,40.15,26.7
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,61.71,45.06
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,84.9,65.07
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,108.0,85.26
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,131.99,106.15
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,154.87,125.93
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,178.34,146.0
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,253.68,207.8
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,344.47,282.93
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,363.2,299.75
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,374.08,309.64
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,398.49,329.77
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,422.06,348.84
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,427.07,352.89
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,429.5,354.68
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,412.35,339.67
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,386.29,317.42
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,398.06,327.54
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,409.37,337.21
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,382.08,314.74
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,353.94,291.48
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,398.98,329.96
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,435.01,360.74
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,432.1,359.03
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,427.33,355.85
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,438.91,366.3
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,439.12,367.28
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,404.82,338.5
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,370.53,309.45
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,333.49,278.41
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,296.5,246.62
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,250.9,206.88
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,207.4,168.06
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,156.96,123.02
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,111.2,78.82
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,50.09,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,10.81,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,22.96,9.88
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,47.41,28.24
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,77.02,51.57
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,109.15,78.55
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,140.83,106.26
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,174.3,135.79
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,206.27,164.18
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,238.96,192.81
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,142.82,115.29
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,30.89,20.96
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,35.25,24.69
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,39.6,28.36
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,23.65,14.66
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,7.72,0.97
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,29.94,19.99
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,52.19,38.91
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,172.14,140.36
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,297.84,243.33
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,343.18,280.72
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,383.09,313.77
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,245.87,201.56
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,100.26,79.07
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,145.24,117.12
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,191.83,156.0
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,183.23,149.01
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,174.67,142.14
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,162.78,132.68
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,150.99,123.23
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,136.49,111.17
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,122.16,99.16
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,105.49,85.18
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,89.03,71.2
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,72.04,56.57
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,54.9,41.59
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,38.75,27.28
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,22.21,12.17
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,11.1,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.97,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,7.71,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,13.5,5.71
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,20.74,12.24
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,27.99,18.73
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,34.75,24.7
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,41.52,30.57
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,48.3,36.44
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,55.08,42.25
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,86.25,68.98
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,117.83,95.74
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,67.67,52.76
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,18.34,10.23
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,34.77,24.34
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,51.22,38.32
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,126.97,102.84
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,205.85,169.01
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,117.98,95.2
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,32.84,22.59
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,76.41,59.94
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,121.29,98.16
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,206.2,170.61
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,290.5,241.23
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,251.94,208.77
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,213.39,176.35
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,121.16,98.8
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,40.57,29.55
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,224.81,191.77
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,404.18,343.09
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,376.6,319.32
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,348.49,295.55
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,314.64,266.92
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,280.63,237.42
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,241.55,202.46
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,203.33,167.42
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,157.29,125.53
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,114.93,84.45
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,52.72,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.93,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,15.44,5.2
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,27.04,17.08
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,41.84,30.34
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,56.78,43.65
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,72.33,57.34
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,87.98,70.96
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,102.9,83.73
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,118.07,96.6
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,61.68,47.99
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,5.79,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,6.75,0.23
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,7.72,1.06
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,8.2,1.47
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,8.69,1.88
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,210.75,176.95
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,420.08,350.64
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,325.92,271.34
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,220.18,181.32
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,207.14,170.51
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,193.91,159.36
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,213.1,175.78
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,239.75,198.3
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,134.46,109.93
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,33.8,23.6
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,20.75,12.37
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,7.72,1.06
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,90.05,72.91
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,180.72,150.81
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,163.83,136.4
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,141.19,117.16
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,122.25,101.1
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,103.59,85.04
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,83.2,67.08
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,63.07,49.2
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,44.6,32.71
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,25.61,15.42
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,12.54,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,11.8,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,25.25,11.76
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,53.17,32.72
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,86.45,57.36
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,126.66,89.64
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,166.85,123.61
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,212.4,163.02
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,253.91,199.96
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,298.22,239.35
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,363.99,294.89
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,438.78,357.51
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,434.55,356.99
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,413.57,341.58
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,374.91,310.62
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,325.56,269.4
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,390.43,323.84
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,454.67,376.8
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,467.08,386.15
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,478.24,394.73
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,441.04,364.0
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,394.41,325.61
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,468.27,388.2
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,542.49,449.48
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,517.43,429.15
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,491.0,408.16
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,345.09,288.26
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,188.4,155.37
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,147.87,121.56
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,107.99,87.65
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,98.02,79.33
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,88.07,70.92
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,279.42,237.76
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,424.36,355.73
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,366.99,304.49
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,315.56,257.91
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,248.2,197.69
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,187.64,140.27
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,86.58,22.64
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,15.73,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,21.05,7.96
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,59.14,27.7
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,101.06,56.34
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,150.64,95.97
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,198.97,138.43
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,251.3,185.32
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,229.49,180.26
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,172.32,140.62
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,241.84,197.51
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,318.79,259.94
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,358.82,293.1
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,397.1,324.8
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,370.27,302.93
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,334.69,273.4
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,485.0,397.22
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,638.59,518.13
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,659.16,532.25
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,676.77,545.31
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,688.13,553.15
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,696.29,558.17
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,696.38,557.88
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,693.21,555.42
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,689.72,552.34
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,679.36,544.31
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,552.57,446.29
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,416.73,339.08
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,404.25,331.53
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,390.02,321.31
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,360.69,297.8
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,331.29,273.97
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,298.28,247.14
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,265.15,219.52
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,225.98,185.77
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,188.03,152.32
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,144.48,114.01
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,110.43,82.06
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,47.67,14.37
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.93,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,13.51,4.03
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,23.17,13.99
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,34.77,24.52
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,46.33,34.92
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,58.41,45.58
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,70.55,56.12
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,81.29,65.41
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,92.08,74.62
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,166.71,137.66
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,250.61,208.02
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,211.91,175.77
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,166.99,137.54
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,199.5,164.6
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,230.36,189.88
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,249.46,205.59
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,269.09,221.73
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,224.83,184.72
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,174.86,142.7
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,234.99,193.38
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,292.15,240.61
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,248.89,204.48
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,198.98,162.88
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,197.06,161.56
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,195.18,160.15
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,136.0,110.79
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,78.37,61.97
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,126.66,103.7
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,183.91,152.16
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,168.18,138.92
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,152.58,125.93
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,128.57,105.65
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,110.83,90.48
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,90.37,72.72
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,70.28,55.08
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,51.01,38.07
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,31.42,20.49
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,14.96,2.08
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,11.8,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,20.12,6.91
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,59.15,27.9
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,100.64,56.17
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,149.9,95.64
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,197.81,137.88
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,249.7,184.62
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,298.29,228.96
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,348.15,273.39
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,344.73,276.47
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,316.82,257.03
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,325.07,264.81
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,328.42,267.62
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,310.54,252.56
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,287.58,233.11
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,249.31,202.19
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,203.84,164.82
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,195.9,158.19
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,187.75,151.23
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,124.95,99.65
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,63.81,48.59
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,62.84,47.87
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,61.87,47.09
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,85.2,66.82
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,109.54,87.27
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,146.61,118.51
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,184.93,150.48
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,102.76,82.25
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,26.06,16.92
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,23.64,14.91
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,21.23,12.85
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,18.81,10.8
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,16.39,8.73
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,13.5,6.19
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,10.6,3.62
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,7.71,1.02
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.82,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.41,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,12.78,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,21.93,10.94
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,49.44,28.12
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,81.74,52.6
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,117.79,82.37
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,153.85,113.72
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,192.03,147.25
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,227.95,178.89
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,264.39,210.23
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,295.6,236.76
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,326.08,261.9
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,368.4,295.95
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,413.17,331.14
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,444.56,355.16
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,475.48,378.31
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,471.36,374.11
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,457.23,362.53
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,456.68,360.98
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,454.02,357.6
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,480.02,378.95
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,505.61,399.69
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,501.45,397.88
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,495.8,395.16
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,477.62,381.9
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,458.32,367.76
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,445.88,359.59
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,432.12,350.15
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,412.55,335.33
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,391.77,319.41
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,365.63,298.89
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,338.91,277.59
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,307.22,252.37
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,275.17,226.16
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,238.55,195.08
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,209.47,169.24
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,166.74,131.77
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,126.34,95.02
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,61.05,30.66
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
