Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,122.5,6.0,1.7,4.5,9.0,0.0,0.0
2016,1,12,7,30,245.0,12.0,2.0,5.0,18.0,11.8,0.0
2016,1,12,7,45,389.5,20.5,2.35,6.0,54.5,20.67,10.14
2016,1,12,8,0,534.0,29.0,2.7,7.0,91.0,59.87,26.83
2016,1,12,8,15,611.5,34.5,2.75,7.5,134.5,103.21,56.12
2016,1,12,8,30,689.0,40.0,2.8,8.0,178.0,154.0,96.81
2016,1,12,8,45,733.0,44.5,2.85,8.5,221.5,203.58,140.97
2016,1,12,9,0,777.0,49.0,2.9,9.0,265.0,256.37,189.03
2016,1,12,9,15,808.0,51.5,2.85,9.5,305.0,305.92,234.7
2016,1,12,9,30,839.0,54.0,2.8,10.0,345.0,356.61,280.54
2016,1,12,9,45,857.5,57.0,2.75,10.5,380.5,403.56,322.41
2016,1,12,10,0,876.0,60.0,2.7,11.0,416.0,450.01,362.63
2016,1,12,10,15,890.5,61.5,2.55,11.0,445.5,492.19,398.77
2016,1,12,10,30,905.0,63.0,2.4,11.0,475.0,533.02,432.74
2016,1,12,10,45,803.0,87.5,2.25,11.5,466.0,535.02,434.22
2016,1,12,11,0,701.0,112.0,2.1,12.0,457.0,528.02,428.03
2016,1,12,11,15,816.5,90.0,2.05,12.0,503.5,592.34,479.31
2016,1,12,11,30,932.0,68.0,2.0,12.0,550.0,657.4,529.8
2016,1,12,11,45,934.0,68.5,2.0,12.0,557.0,678.01,545.5
2016,1,12,12,0,936.0,69.0,2.0,12.0,564.0,695.52,558.95
2016,1,12,12,15,935.5,69.0,1.9,12.0,563.5,707.6,566.94
2016,1,12,12,30,935.0,69.0,1.8,12.0,563.0,716.36,572.59
2016,1,12,12,45,743.0,117.5,1.7,12.5,506.5,650.46,520.73
2016,1,12,13,0,551.0,166.0,1.6,13.0,450.0,570.76,457.47
2016,1,12,13,15,469.5,180.0,1.5,13.0,417.0,530.63,426.3
2016,1,12,13,30,388.0,194.0,1.4,13.0,384.0,481.82,388.03
2016,1,12,13,45,441.5,173.5,1.3,13.0,380.0,500.53,403.54
2016,1,12,14,0,495.0,153.0,1.2,13.0,376.0,508.68,410.44
2016,1,12,14,15,578.0,123.0,1.1,12.5,367.5,524.44,424.22
2016,1,12,14,30,661.0,93.0,1.0,12.0,359.0,532.51,431.74
2016,1,12,14,45,635.0,90.0,0.9,12.0,327.5,499.13,405.1
2016,1,12,15,0,609.0,87.0,0.8,12.0,296.0,464.83,377.69
2016,1,12,15,15,585.5,79.0,0.8,11.0,260.5,425.7,347.93
2016,1,12,15,30,562.0,71.0,0.8,10.0,225.0,386.16,316.66
2016,1,12,15,45,517.0,63.5,0.85,9.5,186.5,336.76,275.79
2016,1,12,16,0,472.0,56.0,0.9,9.0,148.0,289.12,234.84
2016,1,12,16,15,409.0,45.0,0.95,8.5,110.5,232.74,185.44
2016,1,12,16,30,346.0,34.0,1.0,8.0,73.0,180.81,137.95
2016,1,12,16,45,173.0,23.0,1.05,8.0,42.5,93.3,53.08
2016,1,12,17,0,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,1,12,17,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,8.5,2.0,8.5,8.5,0.0,0.0
2016,1,13,7,30,0.0,17.0,2.1,9.0,17.0,16.71,0.0
2016,1,13,7,45,250.0,24.0,2.25,9.5,53.0,21.5,10.7
2016,1,13,8,0,500.0,31.0,2.4,10.0,89.0,59.75,27.54
2016,1,13,8,15,580.5,37.0,2.55,10.0,132.5,102.18,56.06
2016,1,13,8,30,661.0,43.0,2.7,10.0,176.0,152.46,96.01
2016,1,13,8,45,714.5,46.5,2.85,10.0,220.5,201.77,139.42
2016,1,13,9,0,768.0,50.0,3.0,10.0,265.0,255.27,187.8
2016,1,13,9,15,799.5,53.0,3.1,10.0,305.5,305.18,234.1
2016,1,13,9,30,831.0,56.0,3.2,10.0,346.0,356.39,280.97
2016,1,13,9,45,833.0,63.5,3.3,10.5,379.0,401.49,321.77
2016,1,13,10,0,835.0,71.0,3.4,11.0,412.0,444.86,359.91
2016,1,13,10,15,851.0,73.0,3.5,11.0,441.5,487.24,396.89
2016,1,13,10,30,867.0,75.0,3.6,11.0,471.0,528.5,432.15
2016,1,13,10,45,877.5,76.5,3.7,11.5,494.0,564.83,462.01
2016,1,13,11,0,888.0,78.0,3.8,12.0,517.0,599.18,489.65
2016,1,13,11,15,894.5,79.0,3.85,11.5,532.5,626.22,512.89
2016,1,13,11,30,901.0,80.0,3.9,11.0,548.0,652.58,535.29
2016,1,13,11,45,661.5,144.5,4.0,11.0,490.5,590.46,484.46
2016,1,13,12,0,422.0,209.0,4.1,11.0,433.0,510.47,418.71
2016,1,13,12,15,666.0,144.0,4.05,11.0,498.0,615.16,505.65
2016,1,13,12,30,910.0,79.0,4.0,11.0,563.0,712.34,583.63
2016,1,13,12,45,901.5,80.5,4.0,11.0,554.0,713.98,584.49
2016,1,13,13,0,893.0,82.0,4.0,11.0,545.0,716.13,586.5
2016,1,13,13,15,719.5,120.0,3.9,10.5,486.0,641.07,528.02
2016,1,13,13,30,546.0,158.0,3.8,10.0,427.0,558.36,462.0
2016,1,13,13,45,473.0,166.0,3.75,10.0,391.5,514.46,426.82
2016,1,13,14,0,400.0,174.0,3.7,10.0,356.0,470.29,390.84
2016,1,13,14,15,473.5,147.5,3.55,10.0,349.5,483.01,402.74
2016,1,13,14,30,547.0,121.0,3.4,10.0,343.0,490.82,410.14
2016,1,13,14,45,668.0,92.5,3.3,10.0,340.0,523.52,437.33
2016,1,13,15,0,789.0,64.0,3.2,10.0,337.0,541.42,451.83
2016,1,13,15,15,754.5,61.0,2.8,9.5,297.0,496.64,414.28
2016,1,13,15,30,720.0,58.0,2.4,9.0,257.0,451.57,375.85
2016,1,13,15,45,673.0,52.5,2.0,8.5,214.0,397.81,329.25
2016,1,13,16,0,626.0,47.0,1.6,8.0,171.0,345.49,282.46
2016,1,13,16,15,540.5,40.0,1.45,7.5,128.0,281.53,225.6
2016,1,13,16,30,455.0,33.0,1.3,7.0,85.0,220.28,169.41
2016,1,13,16,45,306.5,22.5,1.15,6.5,50.5,137.53,84.41
2016,1,13,17,0,158.0,12.0,1.0,6.0,16.0,55.24,0.0
2016,1,13,17,15,79.0,6.0,1.0,5.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,6.0,0.15,4.0,6.0,0.0,0.0
2016,1,14,7,30,0.0,12.0,0.2,4.0,12.0,11.8,0.0
2016,1,14,7,45,89.5,27.0,0.3,4.5,37.5,23.73,12.98
2016,1,14,8,0,179.0,42.0,0.4,5.0,63.0,48.72,29.82
2016,1,14,8,15,208.5,58.0,0.45,5.5,93.0,78.51,53.14
2016,1,14,8,30,238.0,74.0,0.5,6.0,123.0,110.69,79.96
2016,1,14,8,45,257.5,89.5,0.6,6.5,153.0,143.09,108.25
2016,1,14,9,0,277.0,105.0,0.7,7.0,183.0,177.19,138.18
2016,1,14,9,15,281.5,121.5,0.9,7.5,210.5,209.14,166.62
2016,1,14,9,30,286.0,138.0,1.1,8.0,238.0,241.14,194.63
2016,1,14,9,45,286.0,153.5,1.35,9.0,262.0,270.31,219.49
2016,1,14,10,0,286.0,169.0,1.6,10.0,286.0,298.98,243.34
2016,1,14,10,15,492.5,135.5,1.7,10.0,354.5,379.3,309.31
2016,1,14,10,30,699.0,102.0,1.8,10.0,423.0,471.94,384.64
2016,1,14,10,45,654.0,121.0,1.95,10.5,432.5,491.32,400.11
2016,1,14,11,0,609.0,140.0,2.1,11.0,442.0,505.89,411.67
2016,1,14,11,15,776.5,101.5,2.1,11.0,499.0,582.69,473.61
2016,1,14,11,30,944.0,63.0,2.1,11.0,556.0,662.18,536.25
2016,1,14,11,45,944.0,64.5,2.15,11.0,563.0,683.03,552.34
2016,1,14,12,0,944.0,66.0,2.2,11.0,570.0,700.67,565.88
2016,1,14,12,15,943.5,66.0,2.15,10.5,570.0,713.02,575.57
2016,1,14,12,30,943.0,66.0,2.1,10.0,570.0,722.02,582.93
2016,1,14,12,45,773.0,109.0,2.1,10.0,518.0,664.63,539.23
2016,1,14,13,0,603.0,152.0,2.1,10.0,466.0,596.59,485.63
2016,1,14,13,15,528.0,167.5,2.05,10.0,437.0,559.25,456.47
2016,1,14,13,30,453.0,183.0,2.0,10.0,408.0,523.46,427.87
2016,1,14,13,45,302.5,194.5,1.95,10.0,342.0,424.29,348.39
2016,1,14,14,0,152.0,206.0,1.9,10.0,276.0,327.93,269.43
2016,1,14,14,15,89.5,183.0,1.75,9.5,223.5,252.63,208.29
2016,1,14,14,30,27.0,160.0,1.6,9.0,171.0,186.65,153.32
2016,1,14,14,45,24.5,146.5,1.5,9.0,156.0,164.25,135.04
2016,1,14,15,0,22.0,133.0,1.4,9.0,141.0,148.75,122.22
2016,1,14,15,15,18.0,118.0,1.3,8.5,124.0,130.82,107.37
2016,1,14,15,30,14.0,103.0,1.2,8.0,107.0,113.12,92.48
2016,1,14,15,45,7.0,87.0,1.1,8.0,89.0,93.04,75.11
2016,1,14,16,0,0.0,71.0,1.0,8.0,71.0,73.41,57.95
2016,1,14,16,15,0.0,53.0,1.0,7.5,53.0,54.58,41.39
2016,1,14,16,30,0.0,35.0,1.0,7.0,35.0,35.35,24.27
2016,1,14,16,45,0.0,20.5,1.0,7.0,20.5,19.9,8.89
2016,1,14,17,0,0.0,6.0,1.0,7.0,6.0,5.9,0.0
2016,1,14,17,15,0.0,3.0,0.95,7.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,6.5,0.85,6.0,9.0,0.0,0.0
2016,1,15,7,30,173.0,13.0,1.0,6.0,18.0,12.78,0.0
2016,1,15,7,45,315.0,23.5,1.15,6.5,53.0,21.54,11.24
2016,1,15,8,0,457.0,34.0,1.3,7.0,88.0,58.92,28.68
2016,1,15,8,15,538.5,41.0,1.35,7.0,131.0,100.55,57.15
2016,1,15,8,30,620.0,48.0,1.4,7.0,174.0,151.01,97.5
2016,1,15,8,45,671.0,52.5,1.45,7.5,217.0,198.92,139.54
2016,1,15,9,0,722.0,57.0,1.5,8.0,260.0,250.89,186.08
2016,1,15,9,15,755.0,60.5,1.5,8.0,300.5,299.87,230.97
2016,1,15,9,30,788.0,64.0,1.5,8.0,341.0,350.42,276.51
2016,1,15,9,45,791.0,71.5,1.5,8.5,373.0,394.27,315.47
2016,1,15,10,0,794.0,79.0,1.5,9.0,405.0,436.57,351.88
2016,1,15,10,15,811.0,81.0,1.4,9.0,435.0,478.17,386.82
2016,1,15,10,30,828.0,83.0,1.3,9.0,465.0,518.82,419.92
2016,1,15,10,45,842.0,84.0,1.25,9.5,488.0,555.57,448.59
2016,1,15,11,0,856.0,85.0,1.2,10.0,511.0,590.65,475.15
2016,1,15,11,15,579.5,157.0,1.15,10.0,449.5,521.98,420.49
2016,1,15,11,30,303.0,229.0,1.1,10.0,388.0,434.26,349.92
2016,1,15,11,45,373.5,218.0,1.05,10.0,416.5,475.63,383.65
2016,1,15,12,0,444.0,207.0,1.0,10.0,445.0,524.37,421.33
2016,1,15,12,15,664.0,146.0,0.9,10.0,502.0,618.42,494.52
2016,1,15,12,30,884.0,85.0,0.8,10.0,559.0,708.34,561.35
2016,1,15,12,45,881.5,84.0,0.75,10.0,551.5,711.52,561.94
2016,1,15,13,0,879.0,83.0,0.7,10.0,544.0,711.45,561.5
2016,1,15,13,15,731.5,115.5,0.65,10.0,492.0,647.63,513.89
2016,1,15,13,30,584.0,148.0,0.6,10.0,440.0,575.79,459.51
2016,1,15,13,45,589.5,139.5,0.55,10.5,422.5,569.28,454.75
2016,1,15,14,0,595.0,131.0,0.5,11.0,405.0,557.37,445.22
2016,1,15,14,15,706.5,101.0,0.45,11.0,406.5,588.27,469.6
2016,1,15,14,30,818.0,71.0,0.4,11.0,408.0,609.04,485.51
2016,1,15,14,45,803.5,66.0,0.4,11.0,373.5,576.63,461.11
2016,1,15,15,0,789.0,61.0,0.4,11.0,339.0,542.24,435.3
2016,1,15,15,15,755.0,58.0,0.4,10.5,299.0,497.65,401.56
2016,1,15,15,30,721.0,55.0,0.4,10.0,259.0,452.78,366.45
2016,1,15,15,45,674.5,50.0,0.45,10.0,216.5,399.62,323.21
2016,1,15,16,0,628.0,45.0,0.5,10.0,174.0,347.91,279.38
2016,1,15,16,15,547.0,38.5,0.5,9.5,131.0,282.28,223.21
2016,1,15,16,30,466.0,32.0,0.5,9.0,88.0,225.66,172.45
2016,1,15,16,45,319.0,22.5,0.5,9.0,53.0,144.87,94.77
2016,1,15,17,0,172.0,13.0,0.5,9.0,18.0,60.97,0.0
2016,1,15,17,15,86.0,6.5,0.45,9.0,9.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,8.5,1.0,7.5,8.5,0.0,0.0
2016,1,16,7,30,0.0,17.0,1.1,8.0,17.0,16.71,0.0
2016,1,16,7,45,195.0,27.5,1.25,8.5,51.0,23.84,11.06
2016,1,16,8,0,390.0,38.0,1.4,9.0,85.0,58.75,30.54
2016,1,16,8,15,473.5,45.5,1.5,9.0,126.5,97.61,57.07
2016,1,16,8,30,557.0,53.0,1.6,9.0,168.0,144.79,94.33
2016,1,16,8,45,605.5,59.5,1.75,9.5,209.5,191.26,134.79
2016,1,16,9,0,654.0,66.0,1.9,10.0,251.0,241.67,179.57
2016,1,16,9,15,417.0,107.5,1.9,10.0,232.0,239.68,188.0
2016,1,16,9,30,180.0,149.0,1.9,10.0,213.0,212.58,171.88
2016,1,16,9,45,134.0,164.0,1.95,10.5,214.0,217.9,177.3
2016,1,16,10,0,88.0,179.0,2.0,11.0,215.0,216.63,176.41
2016,1,16,10,15,90.5,192.0,1.95,11.0,232.0,235.06,191.55
2016,1,16,10,30,93.0,205.0,1.9,11.0,249.0,253.58,206.53
2016,1,16,10,45,195.0,211.0,1.9,11.0,307.5,323.42,263.83
2016,1,16,11,0,297.0,217.0,1.9,11.0,366.0,400.21,325.71
2016,1,16,11,15,302.5,223.0,1.85,11.0,379.0,419.33,340.47
2016,1,16,11,30,308.0,229.0,1.8,11.0,392.0,437.81,354.9
2016,1,16,11,45,341.5,226.5,1.75,11.0,409.0,464.59,376.21
2016,1,16,12,0,375.0,224.0,1.7,11.0,426.0,491.38,397.29
2016,1,16,12,15,220.5,231.5,1.65,11.0,351.0,394.54,319.54
2016,1,16,12,30,66.0,239.0,1.6,11.0,276.0,293.18,236.64
2016,1,16,12,45,120.5,242.0,1.55,11.0,307.0,342.89,277.9
2016,1,16,13,0,175.0,245.0,1.5,11.0,338.0,386.01,312.79
2016,1,16,13,15,87.5,155.5,1.4,11.0,202.0,226.45,184.56
2016,1,16,13,30,0.0,66.0,1.3,11.0,66.0,63.81,48.55
2016,1,16,13,45,51.5,136.5,1.25,11.0,160.5,174.67,142.86
2016,1,16,14,0,103.0,207.0,1.2,11.0,255.0,289.11,236.36
2016,1,16,14,15,86.0,192.0,1.05,11.0,230.0,260.92,212.83
2016,1,16,14,30,69.0,177.0,0.9,11.0,205.0,233.04,190.2
2016,1,16,14,45,41.5,154.5,0.8,11.0,171.0,190.27,155.1
2016,1,16,15,0,14.0,132.0,0.7,11.0,137.0,142.68,115.61
2016,1,16,15,15,9.0,117.5,0.65,10.5,120.5,124.94,101.23
2016,1,16,15,30,4.0,103.0,0.6,10.0,104.0,107.52,86.78
2016,1,16,15,45,2.0,86.5,0.55,10.0,87.0,89.58,71.52
2016,1,16,16,0,0.0,70.0,0.5,10.0,70.0,71.71,56.1
2016,1,16,16,15,0.0,52.5,0.5,10.0,52.5,53.48,40.15
2016,1,16,16,30,0.0,35.0,0.5,10.0,35.0,34.92,23.77
2016,1,16,16,45,0.0,21.0,0.5,10.0,21.0,20.28,9.83
2016,1,16,17,0,0.0,7.0,0.5,10.0,7.0,6.88,0.0
2016,1,16,17,15,0.0,3.5,0.5,10.0,3.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,2.0,1.0,8.0,2.0,0.0,0.0
2016,1,17,7,30,0.0,4.0,1.0,8.0,4.0,3.93,0.0
2016,1,17,7,45,0.0,12.5,1.05,8.5,12.5,12.05,3.48
2016,1,17,8,0,0.0,21.0,1.1,9.0,21.0,20.26,11.49
2016,1,17,8,15,0.0,31.5,1.4,9.5,31.5,30.41,20.53
2016,1,17,8,30,0.0,42.0,1.7,10.0,42.0,40.57,29.48
2016,1,17,8,45,0.0,52.5,2.05,10.5,52.5,50.73,38.3
2016,1,17,9,0,0.0,63.0,2.4,11.0,63.0,60.88,46.97
2016,1,17,9,15,0.0,72.5,2.45,11.0,72.5,70.09,54.82
2016,1,17,9,30,0.0,82.0,2.5,11.0,82.0,79.34,62.6
2016,1,17,9,45,1.0,111.5,2.6,11.0,112.0,108.61,87.26
2016,1,17,10,0,2.0,141.0,2.7,11.0,142.0,138.28,111.96
2016,1,17,10,15,1.0,137.0,2.75,11.0,137.5,134.0,108.12
2016,1,17,10,30,0.0,133.0,2.8,11.0,133.0,129.61,104.25
2016,1,17,10,45,0.0,125.0,2.9,11.5,125.0,121.71,97.31
2016,1,17,11,0,0.0,117.0,3.0,12.0,117.0,113.79,90.41
2016,1,17,11,15,6.5,153.5,3.1,12.0,157.0,154.28,124.02
2016,1,17,11,30,13.0,190.0,3.2,12.0,197.0,195.74,158.04
2016,1,17,11,45,98.0,222.0,3.35,12.0,275.0,290.27,236.64
2016,1,17,12,0,183.0,254.0,3.5,12.0,353.0,390.2,317.89
2016,1,17,12,15,92.0,208.5,3.5,12.0,258.5,276.04,224.79
2016,1,17,12,30,1.0,163.0,3.5,12.0,164.0,161.42,129.31
2016,1,17,12,45,2.0,165.0,3.5,12.5,166.5,164.44,131.81
2016,1,17,13,0,3.0,167.0,3.5,13.0,169.0,167.53,134.22
2016,1,17,13,15,3.0,165.0,3.3,12.5,167.0,165.83,133.16
2016,1,17,13,30,3.0,163.0,3.1,12.0,165.0,164.19,132.17
2016,1,17,13,45,5.0,162.0,2.95,12.0,165.0,165.05,133.11
2016,1,17,14,0,7.0,161.0,2.8,12.0,165.0,165.99,134.13
2016,1,17,14,15,3.5,143.0,2.6,12.0,145.0,145.09,116.93
2016,1,17,14,30,0.0,125.0,2.4,12.0,125.0,124.32,99.77
2016,1,17,14,45,0.0,65.0,2.25,12.0,65.0,62.82,48.14
2016,1,17,15,0,0.0,5.0,2.1,12.0,5.0,4.82,0.0
2016,1,17,15,15,0.0,4.5,1.8,11.5,4.5,4.34,0.0
2016,1,17,15,30,0.0,4.0,1.5,11.0,4.0,3.86,0.0
2016,1,17,15,45,0.0,3.0,1.2,10.5,3.0,2.89,0.0
2016,1,17,16,0,0.0,2.0,0.9,10.0,2.0,1.93,0.0
2016,1,17,16,15,0.0,1.5,0.9,9.5,1.5,1.44,0.0
2016,1,17,16,30,0.0,1.0,0.9,9.0,1.0,0.96,0.0
2016,1,17,16,45,0.0,0.5,0.9,9.0,0.5,0.48,0.0
2016,1,17,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,6.5,1.25,9.0,10.0,0.0,0.0
2016,1,18,7,30,210.0,13.0,1.2,9.0,20.0,12.78,0.0
2016,1,18,7,45,356.0,22.0,1.2,9.5,56.0,21.98,8.79
2016,1,18,8,0,502.0,31.0,1.2,10.0,92.0,60.37,27.94
2016,1,18,8,15,578.5,36.5,1.2,10.0,135.5,102.36,56.3
2016,1,18,8,30,655.0,42.0,1.2,10.0,179.0,151.84,95.7
2016,1,18,8,45,705.5,45.5,1.2,10.5,222.5,200.67,138.26
2016,1,18,9,0,756.0,49.0,1.2,11.0,266.0,253.47,185.11
2016,1,18,9,15,786.5,51.5,1.15,11.0,306.0,302.48,229.59
2016,1,18,9,30,817.0,54.0,1.1,11.0,346.0,352.76,274.3
2016,1,18,9,45,827.0,59.5,1.05,11.5,380.0,398.56,313.99
2016,1,18,10,0,837.0,65.0,1.0,12.0,414.0,443.89,351.82
2016,1,18,10,15,852.0,66.5,1.05,12.0,444.0,484.95,386.39
2016,1,18,10,30,867.0,68.0,1.1,12.0,474.0,525.39,419.64
2016,1,18,10,45,749.0,102.5,1.15,12.5,465.0,528.06,421.78
2016,1,18,11,0,631.0,137.0,1.2,13.0,456.0,519.28,414.68
2016,1,18,11,15,625.5,144.0,1.4,13.0,468.0,541.74,433.55
2016,1,18,11,30,620.0,151.0,1.6,13.0,480.0,561.9,450.13
2016,1,18,11,45,762.5,112.5,1.8,13.5,524.0,628.19,502.63
2016,1,18,12,0,905.0,74.0,2.0,14.0,568.0,690.92,551.23
2016,1,18,12,15,736.5,123.5,2.05,14.0,525.5,647.95,517.25
2016,1,18,12,30,568.0,173.0,2.1,14.0,483.0,589.87,471.91
2016,1,18,12,45,480.0,195.0,2.15,14.0,454.5,557.12,446.55
2016,1,18,13,0,392.0,217.0,2.2,14.0,426.0,514.77,413.46
2016,1,18,13,15,359.0,216.5,2.1,14.0,404.0,492.19,395.94
2016,1,18,13,30,326.0,216.0,2.0,14.0,382.0,468.56,377.39
2016,1,18,13,45,399.5,191.0,1.95,14.0,385.5,489.47,395.52
2016,1,18,14,0,473.0,166.0,1.9,14.0,389.0,515.66,417.0
2016,1,18,14,15,465.5,157.0,1.7,13.5,365.0,494.43,400.84
2016,1,18,14,30,458.0,148.0,1.5,13.0,341.0,471.74,383.65
2016,1,18,14,45,449.5,136.0,1.35,13.0,312.5,443.7,361.63
2016,1,18,15,0,441.0,124.0,1.2,13.0,284.0,414.47,338.36
2016,1,18,15,15,428.0,111.0,1.0,12.5,251.5,380.52,311.27
2016,1,18,15,30,415.0,98.0,0.8,12.0,219.0,345.96,283.03
2016,1,18,15,45,392.5,84.5,0.65,12.0,184.5,305.69,249.07
2016,1,18,16,0,370.0,71.0,0.5,12.0,150.0,265.94,214.65
2016,1,18,16,15,326.5,57.0,0.6,11.5,115.0,217.55,173.32
2016,1,18,16,30,283.0,43.0,0.7,11.0,80.0,172.06,133.01
2016,1,18,16,45,141.5,31.0,0.8,11.0,49.5,100.26,69.81
2016,1,18,17,0,0.0,19.0,0.9,11.0,19.0,18.68,0.0
2016,1,18,17,15,0.0,9.5,0.9,10.5,9.5,9.34,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.5,3.45,10.0,1.5,0.0,0.0
2016,1,19,7,30,0.0,3.0,3.7,10.0,3.0,2.95,0.0
2016,1,19,7,45,0.0,9.0,4.0,10.0,9.0,8.67,0.98
2016,1,19,8,0,0.0,15.0,4.3,10.0,15.0,14.46,6.53
2016,1,19,8,15,0.0,22.0,4.55,10.0,22.0,21.22,12.57
2016,1,19,8,30,0.0,29.0,4.8,10.0,29.0,27.99,18.59
2016,1,19,8,45,0.0,36.0,5.1,10.5,36.0,34.75,24.49
2016,1,19,9,0,0.0,43.0,5.4,11.0,43.0,41.52,30.29
2016,1,19,9,15,0.0,50.0,5.35,11.0,50.0,48.3,36.1
2016,1,19,9,30,0.0,57.0,5.3,11.0,57.0,55.08,41.85
2016,1,19,9,45,0.0,45.0,5.25,11.5,45.0,43.46,31.72
2016,1,19,10,0,0.0,33.0,5.2,12.0,33.0,31.86,21.67
2016,1,19,10,15,0.0,79.0,5.15,12.0,79.0,76.4,59.48
2016,1,19,10,30,0.0,125.0,5.1,12.0,125.0,121.64,97.4
2016,1,19,10,45,0.0,67.5,5.05,12.0,67.5,65.26,49.81
2016,1,19,11,0,0.0,10.0,5.0,12.0,10.0,9.65,2.57
2016,1,19,11,15,37.5,125.0,4.9,12.0,145.0,147.15,119.18
2016,1,19,11,30,75.0,240.0,4.8,12.0,280.0,292.35,238.57
2016,1,19,11,45,172.0,244.5,4.75,12.0,338.0,368.77,301.9
2016,1,19,12,0,269.0,249.0,4.7,12.0,396.0,449.24,367.74
2016,1,19,12,15,586.5,160.0,4.7,12.0,481.5,585.65,481.92
2016,1,19,12,30,904.0,71.0,4.7,12.0,567.0,710.95,583.01
2016,1,19,12,45,891.5,75.0,4.75,12.0,559.0,712.9,584.26
2016,1,19,13,0,879.0,79.0,4.8,12.0,551.0,711.55,583.79
2016,1,19,13,15,525.5,157.5,4.7,12.0,437.5,552.67,455.76
2016,1,19,13,30,172.0,236.0,4.6,12.0,324.0,376.79,308.84
2016,1,19,13,45,225.0,220.5,4.6,12.0,330.5,395.91,326.45
2016,1,19,14,0,278.0,205.0,4.6,12.0,337.0,420.97,348.01
2016,1,19,14,15,550.5,139.5,4.35,12.0,381.0,532.27,441.88
2016,1,19,14,30,823.0,74.0,4.1,12.0,425.0,624.87,517.7
2016,1,19,14,45,798.0,73.0,3.85,12.0,390.0,590.43,489.24
2016,1,19,15,0,773.0,72.0,3.6,12.0,355.0,554.45,459.79
2016,1,19,15,15,740.5,68.5,3.3,11.5,314.5,510.21,423.9
2016,1,19,15,30,708.0,65.0,3.0,11.0,274.0,468.46,389.01
2016,1,19,15,45,653.5,60.5,2.7,11.0,230.5,411.98,340.6
2016,1,19,16,0,599.0,56.0,2.4,11.0,187.0,357.55,292.74
2016,1,19,16,15,518.0,48.5,2.1,10.5,143.0,291.07,234.57
2016,1,19,16,30,437.0,41.0,1.8,10.0,99.0,229.95,179.7
2016,1,19,16,45,303.0,29.5,1.55,10.0,62.0,153.21,109.57
2016,1,19,17,0,169.0,18.0,1.3,10.0,25.0,77.92,0.0
2016,1,19,17,15,84.5,9.0,1.15,9.5,12.5,29.75,0.0
2016,1,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.25,7.0,9.5,9.34,0.0
2016,1,20,7,30,0.0,19.0,0.3,7.0,19.0,18.68,0.0
2016,1,20,7,45,183.5,29.5,0.35,7.5,52.5,25.76,13.16
2016,1,20,8,0,367.0,40.0,0.4,8.0,86.0,59.82,32.33
2016,1,20,8,15,429.5,50.0,0.5,8.0,125.0,97.8,59.37
2016,1,20,8,30,492.0,60.0,0.6,8.0,164.0,142.01,95.06
2016,1,20,8,45,533.5,68.0,0.7,8.5,203.5,185.53,132.88
2016,1,20,9,0,575.0,76.0,0.8,9.0,243.0,232.47,174.28
2016,1,20,9,15,606.0,80.5,0.8,9.5,279.0,275.68,212.64
2016,1,20,9,30,637.0,85.0,0.8,10.0,315.0,320.62,251.74
2016,1,20,9,45,736.5,79.0,0.85,10.5,370.5,384.26,304.24
2016,1,20,10,0,836.0,73.0,0.9,11.0,426.0,454.11,360.65
2016,1,20,10,15,723.5,101.5,0.85,11.0,422.5,462.55,369.1
2016,1,20,10,30,611.0,130.0,0.8,11.0,419.0,460.56,368.66
2016,1,20,10,45,618.0,135.0,0.8,11.5,439.5,491.52,392.85
2016,1,20,11,0,625.0,140.0,0.8,12.0,460.0,521.09,415.07
2016,1,20,11,15,606.0,151.5,0.7,12.0,469.0,539.83,428.33
2016,1,20,11,30,587.0,163.0,0.6,12.0,478.0,553.34,437.41
2016,1,20,11,45,561.5,174.5,0.5,12.5,479.5,562.35,441.99
2016,1,20,12,0,536.0,186.0,0.4,13.0,481.0,568.54,444.3
2016,1,20,12,15,532.0,187.0,0.4,13.0,480.5,575.69,449.68
2016,1,20,12,30,528.0,188.0,0.4,13.0,480.0,580.8,453.54
2016,1,20,12,45,547.5,179.0,0.45,13.5,478.0,589.59,460.38
2016,1,20,13,0,567.0,170.0,0.5,14.0,476.0,596.35,465.7
2016,1,20,13,15,583.0,160.0,0.65,14.0,467.0,597.32,468.84
2016,1,20,13,30,599.0,150.0,0.8,14.0,458.0,599.09,472.43
2016,1,20,13,45,592.0,145.5,1.0,14.0,439.0,585.34,464.6
2016,1,20,14,0,585.0,141.0,1.2,14.0,420.0,569.44,454.9
2016,1,20,14,15,722.5,103.5,1.2,13.5,427.5,611.51,489.79
2016,1,20,14,30,860.0,66.0,1.2,13.0,435.0,637.8,512.14
2016,1,20,14,45,841.0,63.0,1.2,13.0,399.5,607.98,489.35
2016,1,20,15,0,822.0,60.0,1.2,13.0,364.0,572.21,462.25
2016,1,20,15,15,792.5,57.0,1.1,12.5,323.5,528.86,428.71
2016,1,20,15,30,763.0,54.0,1.0,12.0,283.0,484.84,393.67
2016,1,20,15,45,720.0,50.0,0.9,11.5,239.5,432.54,350.94
2016,1,20,16,0,677.0,46.0,0.8,11.0,196.0,381.29,307.52
2016,1,20,16,15,605.5,40.0,0.8,10.5,151.5,317.12,252.75
2016,1,20,16,30,534.0,34.0,0.8,10.0,107.0,257.29,199.67
2016,1,20,16,45,407.5,25.5,0.8,10.0,68.0,181.38,130.45
2016,1,20,17,0,281.0,17.0,0.8,10.0,29.0,108.64,3.72
2016,1,20,17,15,140.5,8.5,0.75,9.5,14.5,43.46,0.0
2016,1,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,9.0,1.5,7.5,9.0,8.85,0.0
2016,1,21,7,30,0.0,18.0,1.6,8.0,18.0,17.69,0.0
2016,1,21,7,45,141.0,30.5,1.7,8.5,48.5,26.27,13.83
2016,1,21,8,0,282.0,43.0,1.8,9.0,79.0,56.68,32.42
2016,1,21,8,15,328.5,57.0,2.0,9.5,115.0,92.1,58.71
2016,1,21,8,30,375.0,71.0,2.2,10.0,151.0,132.2,91.5
2016,1,21,8,45,404.5,84.0,2.45,10.5,187.5,172.02,126.27
2016,1,21,9,0,434.0,97.0,2.7,11.0,224.0,214.32,163.62
2016,1,21,9,15,459.0,106.0,2.8,11.5,257.5,253.48,198.39
2016,1,21,9,30,484.0,115.0,2.9,12.0,291.0,294.15,233.96
2016,1,21,9,45,570.5,108.0,3.05,12.5,335.5,346.77,278.22
2016,1,21,10,0,657.0,101.0,3.2,13.0,380.0,403.75,325.73
2016,1,21,10,15,628.0,117.5,3.45,13.5,399.5,433.45,351.1
2016,1,21,10,30,599.0,134.0,3.7,14.0,419.0,459.35,372.64
2016,1,21,10,45,743.0,106.0,3.95,14.5,476.5,532.27,431.85
2016,1,21,11,0,887.0,78.0,4.2,15.0,534.0,608.34,492.78
2016,1,21,11,15,718.5,127.0,4.15,15.0,504.0,584.84,473.05
2016,1,21,11,30,550.0,176.0,4.1,15.0,474.0,544.64,440.26
2016,1,21,11,45,541.5,182.5,4.1,15.0,479.5,558.84,451.64
2016,1,21,12,0,533.0,189.0,4.1,15.0,485.0,570.89,460.97
2016,1,21,12,15,416.0,218.5,3.9,14.5,449.5,530.3,428.13
2016,1,21,12,30,299.0,248.0,3.7,14.0,414.0,479.85,387.43
2016,1,21,12,45,281.5,247.0,3.5,14.0,402.0,469.99,379.59
2016,1,21,13,0,264.0,246.0,3.3,14.0,390.0,458.96,370.65
2016,1,21,13,15,187.5,242.0,2.95,13.5,343.0,394.19,318.96
2016,1,21,13,30,111.0,238.0,2.6,13.0,296.0,329.1,266.44
2016,1,21,13,45,318.5,198.0,2.3,13.0,354.0,444.09,362.09
2016,1,21,14,0,526.0,158.0,2.0,13.0,412.0,546.84,443.99
2016,1,21,14,15,459.0,160.5,1.75,12.5,372.5,497.88,404.75
2016,1,21,14,30,392.0,163.0,1.5,12.0,333.0,449.52,366.62
2016,1,21,14,45,385.5,149.5,1.3,12.0,305.5,422.62,345.5
2016,1,21,15,0,379.0,136.0,1.1,12.0,278.0,394.6,323.03
2016,1,21,15,15,357.0,125.0,1.05,11.5,247.0,359.57,295.52
2016,1,21,15,30,335.0,114.0,1.0,11.0,216.0,324.72,267.52
2016,1,21,15,45,313.5,98.5,1.0,10.5,182.5,285.41,235.29
2016,1,21,16,0,292.0,83.0,1.0,10.0,149.0,246.71,202.52
2016,1,21,16,15,257.5,66.5,1.0,9.5,115.0,202.12,163.82
2016,1,21,16,30,223.0,50.0,1.0,9.0,81.0,159.72,125.97
2016,1,21,16,45,111.5,36.5,1.05,9.0,52.0,91.37,66.44
2016,1,21,17,0,0.0,23.0,1.1,9.0,23.0,24.88,0.84
2016,1,21,17,15,0.0,11.5,1.1,9.0,11.5,11.3,0.0
2016,1,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
