Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,9.0,1.0,0.98,0.0
2016,1,22,7,30,0.0,2.0,3.1,9.0,2.0,1.97,0.0
2016,1,22,7,45,0.0,7.0,3.15,9.0,7.0,6.74,0.0
2016,1,22,8,0,0.0,12.0,3.2,9.0,12.0,11.57,4.17
2016,1,22,8,15,0.0,17.5,3.3,9.0,17.5,16.88,8.93
2016,1,22,8,30,0.0,23.0,3.4,9.0,23.0,22.19,13.67
2016,1,22,8,45,0.0,28.5,3.55,9.5,28.5,27.5,18.32
2016,1,22,9,0,0.0,34.0,3.7,10.0,34.0,32.82,22.9
2016,1,22,9,15,0.0,39.0,3.7,10.0,39.0,37.65,27.05
2016,1,22,9,30,0.0,44.0,3.7,10.0,44.0,42.49,31.17
2016,1,22,9,45,0.0,34.5,3.7,10.5,34.5,33.31,23.12
2016,1,22,10,0,0.0,25.0,3.7,11.0,25.0,24.13,15.13
2016,1,22,10,15,0.0,26.5,3.7,11.0,26.5,25.58,16.34
2016,1,22,10,30,0.0,28.0,3.7,11.0,28.0,27.04,17.54
2016,1,22,10,45,0.0,55.5,3.75,11.0,55.5,53.64,40.17
2016,1,22,11,0,0.0,83.0,3.8,11.0,83.0,80.28,62.62
2016,1,22,11,15,90.5,169.0,3.85,11.0,218.0,229.63,188.55
2016,1,22,11,30,181.0,255.0,3.9,11.0,353.0,381.66,312.38
2016,1,22,11,45,90.5,191.0,3.95,11.5,240.0,258.45,210.98
2016,1,22,12,0,0.0,127.0,4.0,12.0,127.0,123.84,98.24
2016,1,22,12,15,7.0,164.5,3.9,12.0,168.5,166.67,133.95
2016,1,22,12,30,14.0,202.0,3.8,12.0,210.0,210.55,169.98
2016,1,22,12,45,14.0,199.5,3.75,12.0,207.0,208.46,168.24
2016,1,22,13,0,14.0,197.0,3.7,12.0,204.0,206.36,166.63
2016,1,22,13,15,96.5,219.5,3.45,11.5,270.0,297.06,243.11
2016,1,22,13,30,179.0,242.0,3.2,11.0,336.0,389.38,319.15
2016,1,22,13,45,89.5,192.5,3.0,11.0,239.5,263.18,215.75
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,141.74,113.96
2016,1,22,14,15,0.0,88.0,2.55,11.0,88.0,85.35,67.09
2016,1,22,14,30,0.0,33.0,2.3,11.0,33.0,31.86,21.75
2016,1,22,14,45,1.0,81.5,2.05,11.0,81.5,79.71,62.75
2016,1,22,15,0,2.0,130.0,1.8,11.0,130.0,132.43,107.36
2016,1,22,15,15,1.0,116.0,1.65,10.5,116.0,117.75,95.25
2016,1,22,15,30,0.0,102.0,1.5,10.0,102.0,103.14,83.18
2016,1,22,15,45,0.0,86.5,1.4,10.0,86.5,87.41,69.83
2016,1,22,16,0,0.0,71.0,1.3,10.0,71.0,71.65,56.24
2016,1,22,16,15,0.0,55.5,1.3,9.5,55.5,55.81,42.45
2016,1,22,16,30,0.0,40.0,1.3,9.0,40.0,39.79,28.32
2016,1,22,16,45,0.0,26.0,1.3,9.0,26.0,25.27,15.13
2016,1,22,17,0,0.0,12.0,1.3,9.0,12.0,11.58,0.0
2016,1,22,17,15,0.0,6.0,1.3,9.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.0,1.75,6.5,12.0,11.8,0.0
2016,1,23,7,30,0.0,24.0,2.0,7.0,24.0,21.48,0.0
2016,1,23,7,45,223.0,32.0,2.25,7.5,61.5,28.88,15.38
2016,1,23,8,0,446.0,40.0,2.5,8.0,99.0,65.86,34.41
2016,1,23,8,15,528.5,47.5,2.7,8.0,143.5,108.33,64.1
2016,1,23,8,30,611.0,55.0,2.9,8.0,188.0,159.06,105.09
2016,1,23,8,45,662.5,59.5,3.15,8.5,232.5,207.72,148.11
2016,1,23,9,0,714.0,64.0,3.4,9.0,277.0,261.25,196.31
2016,1,23,9,15,747.0,68.0,3.45,9.0,318.0,311.3,242.48
2016,1,23,9,30,780.0,72.0,3.5,9.0,359.0,363.01,289.47
2016,1,23,9,45,797.5,75.5,3.55,9.0,394.5,409.12,331.24
2016,1,23,10,0,815.0,79.0,3.6,9.0,430.0,454.86,371.74
2016,1,23,10,15,831.0,81.5,3.6,9.0,460.5,498.18,409.29
2016,1,23,10,30,847.0,84.0,3.6,9.0,491.0,540.47,445.14
2016,1,23,10,45,601.0,150.5,3.6,9.5,446.0,501.16,412.58
2016,1,23,11,0,355.0,217.0,3.6,10.0,401.0,437.67,359.37
2016,1,23,11,15,399.0,214.5,3.55,10.0,427.5,473.52,389.06
2016,1,23,11,30,443.0,212.0,3.5,10.0,454.0,515.71,422.94
2016,1,23,11,45,659.5,153.5,3.45,10.0,519.5,611.76,501.69
2016,1,23,12,0,876.0,95.0,3.4,10.0,585.0,707.81,578.76
2016,1,23,12,15,876.0,95.0,3.4,10.0,586.0,720.8,587.86
2016,1,23,12,30,876.0,95.0,3.4,10.0,587.0,730.63,595.26
2016,1,23,12,45,438.0,101.5,3.45,10.0,347.5,434.52,361.93
2016,1,23,13,0,0.0,108.0,3.5,10.0,108.0,105.03,83.09
2016,1,23,13,15,428.5,100.0,3.55,10.0,325.0,429.04,360.89
2016,1,23,13,30,857.0,92.0,3.6,10.0,542.0,720.86,592.39
2016,1,23,13,45,494.0,157.5,3.65,10.0,414.5,531.92,439.9
2016,1,23,14,0,131.0,223.0,3.7,10.0,287.0,335.0,275.9
2016,1,23,14,15,219.5,202.0,3.7,9.5,302.0,370.23,308.27
2016,1,23,14,30,308.0,181.0,3.7,9.0,317.0,409.48,342.7
2016,1,23,14,45,327.5,163.0,3.7,9.0,296.5,395.74,332.17
2016,1,23,15,0,347.0,145.0,3.7,9.0,276.0,379.84,319.79
2016,1,23,15,15,325.0,133.5,3.5,8.5,246.0,345.4,291.49
2016,1,23,15,30,303.0,122.0,3.3,8.0,216.0,311.37,263.02
2016,1,23,15,45,289.5,104.5,3.15,8.0,183.5,274.96,231.64
2016,1,23,16,0,276.0,87.0,3.0,8.0,151.0,238.62,199.54
2016,1,23,16,15,242.0,70.5,2.8,7.5,118.0,194.89,160.69
2016,1,23,16,30,208.0,54.0,2.6,7.0,85.0,159.77,128.32
2016,1,23,16,45,151.5,37.5,2.45,7.0,55.5,106.36,79.81
2016,1,23,17,0,95.0,21.0,2.3,7.0,26.0,62.9,23.94
2016,1,23,17,15,47.5,10.5,2.25,6.5,13.0,22.56,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,84.5,9.0,1.65,5.0,12.5,8.85,0.0
2016,1,24,7,30,169.0,18.0,1.8,5.0,25.0,14.57,0.0
2016,1,24,7,45,297.5,30.0,2.0,5.5,61.5,28.93,14.84
2016,1,24,8,0,426.0,42.0,2.2,6.0,98.0,66.88,36.2
2016,1,24,8,15,505.5,49.5,2.25,6.0,142.0,108.03,65.36
2016,1,24,8,30,585.0,57.0,2.3,6.0,186.0,157.19,105.4
2016,1,24,8,45,634.5,63.0,2.35,6.5,230.0,205.69,148.41
2016,1,24,9,0,684.0,69.0,2.4,7.0,274.0,258.28,195.77
2016,1,24,9,15,463.5,111.0,2.4,7.0,258.5,261.65,208.26
2016,1,24,9,30,243.0,153.0,2.4,7.0,243.0,242.86,198.59
2016,1,24,9,45,273.5,165.5,2.4,7.0,276.5,280.11,230.57
2016,1,24,10,0,304.0,178.0,2.4,7.0,310.0,319.44,263.79
2016,1,24,10,15,370.5,179.0,2.4,7.0,350.5,366.65,303.28
2016,1,24,10,30,437.0,180.0,2.4,7.0,391.0,421.62,348.64
2016,1,24,10,45,479.0,179.0,2.45,7.5,420.5,460.88,380.38
2016,1,24,11,0,521.0,178.0,2.5,8.0,450.0,501.29,412.69
2016,1,24,11,15,534.0,179.5,2.4,8.0,466.0,526.99,433.05
2016,1,24,11,30,547.0,181.0,2.3,8.0,482.0,551.59,452.32
2016,1,24,11,45,464.5,208.0,2.25,8.0,466.5,538.02,440.25
2016,1,24,12,0,382.0,235.0,2.2,8.0,451.0,514.01,420.17
2016,1,24,12,15,357.0,241.0,2.05,8.0,443.0,509.93,416.35
2016,1,24,12,30,332.0,247.0,1.9,8.0,435.0,504.07,410.94
2016,1,24,12,45,299.5,249.5,1.75,8.0,417.5,487.46,397.13
2016,1,24,13,0,267.0,252.0,1.6,8.0,400.0,469.52,382.3
2016,1,24,13,15,244.0,247.5,1.65,8.0,380.0,441.88,361.13
2016,1,24,13,30,221.0,243.0,1.7,8.0,360.0,421.04,345.02
2016,1,24,13,45,348.0,209.5,1.75,8.5,385.0,480.3,394.49
2016,1,24,14,0,475.0,176.0,1.8,9.0,410.0,536.11,439.79
2016,1,24,14,15,669.0,122.0,2.0,9.0,430.5,604.63,497.1
2016,1,24,14,30,863.0,68.0,2.2,9.0,451.0,652.52,537.97
2016,1,24,14,45,845.0,65.5,2.4,9.0,415.5,623.78,516.24
2016,1,24,15,0,827.0,63.0,2.6,9.0,380.0,588.96,489.78
2016,1,24,15,15,798.0,60.0,2.4,8.5,339.0,545.43,454.92
2016,1,24,15,30,769.0,57.0,2.2,8.0,298.0,501.15,418.55
2016,1,24,15,45,718.0,54.0,2.05,7.5,253.0,445.11,371.69
2016,1,24,16,0,667.0,51.0,1.9,7.0,208.0,390.58,324.62
2016,1,24,16,15,597.0,45.0,1.7,6.5,163.0,326.44,268.13
2016,1,24,16,30,527.0,39.0,1.5,6.0,118.0,270.06,216.52
2016,1,24,16,45,399.5,30.0,1.3,5.5,77.5,192.11,146.29
2016,1,24,17,0,272.0,21.0,1.1,5.0,37.0,118.72,57.46
2016,1,24,17,15,136.0,10.5,1.05,5.0,18.5,45.73,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,155.5,7.5,1.6,4.0,14.5,7.37,0.0
2016,1,25,7,30,311.0,15.0,1.7,4.0,29.0,12.51,0.0
2016,1,25,7,45,442.0,23.5,1.85,4.5,69.0,26.38,11.21
2016,1,25,8,0,573.0,32.0,2.0,5.0,109.0,68.97,32.68
2016,1,25,8,15,643.0,37.0,2.1,5.5,155.0,114.35,64.79
2016,1,25,8,30,713.0,42.0,2.2,6.0,201.0,166.56,107.98
2016,1,25,8,45,757.5,45.0,2.3,7.0,246.0,217.38,153.62
2016,1,25,9,0,802.0,48.0,2.4,8.0,291.0,272.06,203.32
2016,1,25,9,15,829.5,51.0,2.55,8.5,332.5,323.44,250.84
2016,1,25,9,30,857.0,54.0,2.7,9.0,374.0,375.75,298.27
2016,1,25,9,45,862.0,60.0,2.85,9.5,409.0,422.44,340.23
2016,1,25,10,0,867.0,66.0,3.0,10.0,444.0,467.57,379.66
2016,1,25,10,15,881.0,68.0,3.05,10.5,474.5,511.22,416.57
2016,1,25,10,30,895.0,70.0,3.1,11.0,505.0,553.54,451.39
2016,1,25,10,45,903.5,71.5,3.15,11.5,529.0,590.62,481.27
2016,1,25,11,0,912.0,73.0,3.2,12.0,553.0,625.54,508.75
2016,1,25,11,15,918.5,73.5,3.2,12.0,569.5,655.77,532.88
2016,1,25,11,30,925.0,74.0,3.2,12.0,586.0,683.33,554.6
2016,1,25,11,45,927.5,75.0,3.25,12.0,594.5,705.96,571.98
2016,1,25,12,0,930.0,76.0,3.3,12.0,603.0,725.49,586.48
2016,1,25,12,15,930.5,76.0,3.3,12.0,604.0,739.32,596.59
2016,1,25,12,30,931.0,76.0,3.3,12.0,605.0,749.83,604.38
2016,1,25,12,45,928.0,75.5,3.3,12.0,598.0,753.91,607.54
2016,1,25,13,0,925.0,75.0,3.3,12.0,591.0,754.56,608.34
2016,1,25,13,15,919.5,74.5,3.25,12.0,576.0,750.02,605.21
2016,1,25,13,30,914.0,74.0,3.2,12.0,561.0,742.14,599.77
2016,1,25,13,45,905.5,72.5,3.15,12.0,538.5,727.73,589.58
2016,1,25,14,0,897.0,71.0,3.1,12.0,516.0,710.21,577.18
2016,1,25,14,15,883.5,69.5,3.0,12.0,486.5,686.33,559.81
2016,1,25,14,30,870.0,68.0,2.9,12.0,457.0,659.84,540.46
2016,1,25,14,45,851.5,65.5,2.85,12.0,421.5,630.6,517.86
2016,1,25,15,0,833.0,63.0,2.8,12.0,386.0,595.26,490.17
2016,1,25,15,15,804.5,60.0,2.4,11.5,345.0,551.76,455.05
2016,1,25,15,30,776.0,57.0,2.0,11.0,304.0,507.46,418.43
2016,1,25,15,45,734.0,53.5,1.7,10.5,259.5,455.12,374.72
2016,1,25,16,0,692.0,50.0,1.4,10.0,215.0,403.64,330.37
2016,1,25,16,15,624.5,44.0,1.3,9.0,169.5,339.43,275.54
2016,1,25,16,30,557.0,38.0,1.2,8.0,124.0,279.12,222.04
2016,1,25,16,45,437.0,29.5,1.15,7.5,82.5,205.95,156.44
2016,1,25,17,0,317.0,21.0,1.1,7.0,41.0,134.25,72.33
2016,1,25,17,15,158.5,10.5,1.1,6.5,20.5,52.01,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,142.5,8.5,1.55,4.0,15.0,8.36,0.0
2016,1,26,7,30,285.0,17.0,1.6,4.0,30.0,14.56,0.0
2016,1,26,7,45,419.5,26.0,1.65,4.5,71.0,29.03,13.4
2016,1,26,8,0,554.0,35.0,1.7,5.0,112.0,71.29,35.22
2016,1,26,8,15,627.0,41.0,1.75,5.5,158.5,117.13,67.87
2016,1,26,8,30,700.0,47.0,1.8,6.0,205.0,170.2,111.65
2016,1,26,8,45,747.0,50.5,1.85,6.5,251.0,221.6,157.78
2016,1,26,9,0,794.0,54.0,1.9,7.0,297.0,276.63,207.84
2016,1,26,9,15,823.5,57.0,1.9,7.5,339.5,328.68,255.52
2016,1,26,9,30,853.0,60.0,1.9,8.0,382.0,381.95,303.18
2016,1,26,9,45,871.0,63.0,1.95,9.0,419.0,430.93,345.73
2016,1,26,10,0,889.0,66.0,2.0,10.0,456.0,479.39,386.43
2016,1,26,10,15,903.5,67.5,1.95,10.5,487.0,523.73,422.97
2016,1,26,10,30,918.0,69.0,1.9,11.0,518.0,566.72,457.27
2016,1,26,10,45,928.0,70.0,1.9,11.5,542.5,605.0,487.21
2016,1,26,11,0,938.0,71.0,1.9,12.0,567.0,641.12,514.73
2016,1,26,11,15,943.5,71.5,1.85,12.0,584.0,671.51,537.98
2016,1,26,11,30,949.0,72.0,1.8,12.0,601.0,699.12,558.71
2016,1,26,11,45,951.5,73.0,1.8,12.5,609.5,722.31,574.35
2016,1,26,12,0,954.0,74.0,1.8,13.0,618.0,742.32,587.34
2016,1,26,12,15,954.0,74.0,1.8,13.0,619.0,756.19,597.05
2016,1,26,12,30,954.0,74.0,1.8,13.0,620.0,766.64,604.46
2016,1,26,12,45,947.5,75.0,1.85,13.5,612.0,770.07,606.34
2016,1,26,13,0,941.0,76.0,1.9,14.0,604.0,769.99,605.91
2016,1,26,13,15,693.0,140.5,1.9,14.0,524.0,669.0,531.54
2016,1,26,13,30,445.0,205.0,1.9,14.0,444.0,556.0,443.89
2016,1,26,13,45,508.5,178.5,1.9,14.0,440.5,569.88,457.19
2016,1,26,14,0,572.0,152.0,1.9,14.0,437.0,579.99,466.62
2016,1,26,14,15,546.0,149.0,1.8,13.5,408.5,551.23,445.23
2016,1,26,14,30,520.0,146.0,1.7,13.0,380.0,521.39,423.03
2016,1,26,14,45,564.0,123.5,1.65,13.0,359.5,516.54,420.4
2016,1,26,15,0,608.0,101.0,1.6,13.0,339.0,505.18,412.27
2016,1,26,15,15,699.0,80.0,1.4,12.5,326.0,517.96,422.47
2016,1,26,15,30,790.0,59.0,1.2,12.0,313.0,520.08,423.2
2016,1,26,15,45,747.5,55.0,1.0,11.5,268.0,466.24,378.9
2016,1,26,16,0,705.0,51.0,0.8,11.0,223.0,413.29,334.34
2016,1,26,16,15,639.0,45.5,0.85,10.5,176.5,349.51,280.9
2016,1,26,16,30,573.0,40.0,0.9,10.0,130.0,289.38,228.29
2016,1,26,16,45,453.5,31.5,0.95,10.0,87.5,215.44,162.81
2016,1,26,17,0,334.0,23.0,1.0,10.0,45.0,143.39,82.81
2016,1,26,17,15,167.0,11.5,0.95,9.5,22.5,55.67,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,6.5,15.0,14.74,0.0
2016,1,27,7,30,0.0,30.0,0.7,7.0,30.0,26.21,0.0
2016,1,27,7,45,259.0,34.0,0.75,7.5,70.5,32.23,17.57
2016,1,27,8,0,518.0,38.0,0.8,8.0,111.0,70.96,35.71
2016,1,27,8,15,593.5,45.0,0.85,8.0,157.5,117.74,69.15
2016,1,27,8,30,669.0,52.0,0.9,8.0,204.0,170.65,112.3
2016,1,27,8,45,712.0,57.5,1.0,8.5,249.5,221.68,157.49
2016,1,27,9,0,755.0,63.0,1.1,9.0,295.0,276.06,206.14
2016,1,27,9,15,787.0,66.5,1.1,9.0,337.5,327.76,252.79
2016,1,27,9,30,819.0,70.0,1.1,9.0,380.0,380.96,299.77
2016,1,27,9,45,851.5,69.5,1.15,9.5,420.0,431.39,343.07
2016,1,27,10,0,884.0,69.0,1.2,10.0,460.0,482.03,385.36
2016,1,27,10,15,898.5,71.0,1.15,10.5,491.5,526.85,421.4
2016,1,27,10,30,913.0,73.0,1.1,11.0,523.0,570.33,455.17
2016,1,27,10,45,923.0,74.0,1.1,11.5,547.5,608.58,484.37
2016,1,27,11,0,933.0,75.0,1.1,12.0,572.0,644.68,511.19
2016,1,27,11,15,792.0,113.5,1.05,12.0,544.5,626.63,496.39
2016,1,27,11,30,651.0,152.0,1.0,12.0,517.0,595.83,472.17
2016,1,27,11,45,800.5,115.0,0.95,12.0,570.0,671.08,529.78
2016,1,27,12,0,950.0,78.0,0.9,12.0,623.0,746.59,583.43
2016,1,27,12,15,810.0,115.5,0.85,12.0,581.0,705.85,552.7
2016,1,27,12,30,670.0,153.0,0.8,12.0,539.0,657.81,516.13
2016,1,27,12,45,803.5,116.0,0.75,12.5,574.0,717.68,560.2
2016,1,27,13,0,937.0,79.0,0.7,13.0,609.0,773.3,596.87
2016,1,27,13,15,931.0,78.5,0.6,13.0,593.0,768.47,591.59
2016,1,27,13,30,925.0,78.0,0.5,13.0,577.0,760.26,584.94
2016,1,27,13,45,914.5,77.0,0.4,13.0,554.0,744.96,573.57
2016,1,27,14,0,904.0,76.0,0.3,13.0,531.0,726.55,560.29
2016,1,27,14,15,872.5,71.5,0.25,12.5,490.5,686.7,533.88
2016,1,27,14,30,841.0,67.0,0.2,12.0,450.0,644.81,506.0
2016,1,27,14,45,716.0,86.5,0.15,12.0,395.0,575.21,454.42
2016,1,27,15,0,591.0,106.0,0.1,12.0,340.0,502.13,399.4
2016,1,27,15,15,563.0,100.5,0.15,11.5,304.5,462.74,371.35
2016,1,27,15,30,535.0,95.0,0.2,11.0,269.0,423.11,341.69
2016,1,27,15,45,508.5,84.0,0.3,11.0,230.5,378.51,306.93
2016,1,27,16,0,482.0,73.0,0.4,11.0,192.0,334.29,271.01
2016,1,27,16,15,430.5,62.5,0.45,10.5,152.5,280.07,225.77
2016,1,27,16,30,379.0,52.0,0.5,10.0,113.0,228.96,181.45
2016,1,27,16,45,304.5,38.0,0.6,10.0,76.5,169.87,129.22
2016,1,27,17,0,230.0,24.0,0.7,10.0,40.0,113.55,69.18
2016,1,27,17,15,115.0,12.0,0.7,9.5,20.0,42.67,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,141.0,9.0,0.75,5.5,16.0,8.85,0.0
2016,1,28,7,30,282.0,18.0,0.8,6.0,32.0,14.12,0.0
2016,1,28,7,45,412.0,27.0,0.85,7.0,72.5,30.84,14.33
2016,1,28,8,0,542.0,36.0,0.9,8.0,113.0,72.8,36.25
2016,1,28,8,15,613.0,42.0,0.95,8.5,159.0,118.08,68.47
2016,1,28,8,30,684.0,48.0,1.0,9.0,205.0,170.4,111.23
2016,1,28,8,45,729.5,51.5,1.05,9.5,250.5,220.93,155.92
2016,1,28,9,0,775.0,55.0,1.1,10.0,296.0,274.98,204.21
2016,1,28,9,15,692.0,76.5,1.05,10.5,313.5,307.28,236.97
2016,1,28,9,30,609.0,98.0,1.0,11.0,331.0,331.21,260.87
2016,1,28,9,45,497.0,134.0,0.95,11.5,336.5,347.05,276.47
2016,1,28,10,0,385.0,170.0,0.9,12.0,342.0,351.02,280.83
2016,1,28,10,15,435.0,172.5,0.95,12.0,379.0,398.6,319.36
2016,1,28,10,30,485.0,175.0,1.0,12.0,416.0,446.05,357.06
2016,1,28,10,45,696.5,124.5,1.05,12.5,488.5,536.04,427.58
2016,1,28,11,0,908.0,74.0,1.1,13.0,561.0,630.85,500.04
2016,1,28,11,15,741.0,126.0,1.3,13.0,531.0,609.69,483.77
2016,1,28,11,30,574.0,178.0,1.5,13.0,501.0,571.54,455.01
2016,1,28,11,45,574.0,180.5,1.75,13.0,508.0,587.97,469.45
2016,1,28,12,0,574.0,183.0,2.0,13.0,515.0,602.39,481.74
2016,1,28,12,15,527.0,200.5,2.2,13.0,505.5,597.42,478.16
2016,1,28,12,30,480.0,218.0,2.4,13.0,496.0,589.41,472.22
2016,1,28,12,45,386.5,237.0,2.6,13.0,459.0,539.86,433.96
2016,1,28,13,0,293.0,256.0,2.8,13.0,422.0,495.46,398.92
2016,1,28,13,15,353.0,236.5,2.65,13.0,432.0,519.08,418.83
2016,1,28,13,30,413.0,217.0,2.5,13.0,442.0,540.85,436.76
2016,1,28,13,45,206.5,119.0,2.35,13.0,231.5,280.83,230.95
2016,1,28,14,0,0.0,21.0,2.2,13.0,21.0,20.28,11.53
2016,1,28,14,15,65.0,113.5,2.15,13.0,143.0,166.12,135.69
2016,1,28,14,30,130.0,206.0,2.1,13.0,265.0,315.09,257.32
2016,1,28,14,45,244.5,179.0,2.05,13.0,280.0,364.91,299.14
2016,1,28,15,0,359.0,152.0,2.0,13.0,295.0,400.27,329.14
2016,1,28,15,15,350.5,137.0,1.75,12.5,264.5,369.0,304.09
2016,1,28,15,30,342.0,122.0,1.5,12.0,234.0,337.11,278.35
2016,1,28,15,45,328.0,105.5,1.25,11.5,201.0,307.46,253.63
2016,1,28,16,0,314.0,89.0,1.0,11.0,168.0,270.19,222.05
2016,1,28,16,15,286.0,73.0,1.0,10.5,134.0,227.36,185.4
2016,1,28,16,30,258.0,57.0,1.0,10.0,100.0,186.11,148.93
2016,1,28,16,45,209.5,41.0,1.05,9.5,68.5,139.29,107.03
2016,1,28,17,0,161.0,25.0,1.1,9.0,37.0,93.37,59.47
2016,1,28,17,15,80.5,12.5,1.05,9.0,18.5,34.12,0.0
2016,1,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,16.0,0.8,9.5,16.0,15.73,0.0
2016,1,29,7,30,0.0,32.0,0.8,10.0,32.0,27.91,5.44
2016,1,29,7,45,259.0,33.5,0.85,10.5,71.5,32.52,17.34
2016,1,29,8,0,518.0,35.0,0.9,11.0,111.0,70.76,34.83
2016,1,29,8,15,588.0,41.0,1.1,11.5,155.5,114.8,66.06
2016,1,29,8,30,658.0,47.0,1.3,12.0,200.0,165.79,107.49
2016,1,29,8,45,703.5,50.5,1.5,12.5,244.5,215.11,150.9
2016,1,29,9,0,749.0,54.0,1.7,13.0,289.0,268.01,198.03
2016,1,29,9,15,778.5,57.0,1.85,13.0,330.0,318.27,243.62
2016,1,29,9,30,808.0,60.0,2.0,13.0,371.0,369.81,289.56
2016,1,29,9,45,680.5,98.0,2.15,13.5,377.5,391.33,311.13
2016,1,29,10,0,553.0,136.0,2.3,14.0,384.0,398.74,319.51
2016,1,29,10,15,376.5,181.5,2.35,14.0,356.0,375.81,302.52
2016,1,29,10,30,200.0,227.0,2.4,14.0,328.0,338.48,272.34
2016,1,29,10,45,337.0,214.0,2.45,14.5,392.5,416.08,334.78
2016,1,29,11,0,474.0,201.0,2.5,15.0,457.0,502.42,402.48
2016,1,29,11,15,275.0,229.0,2.55,15.0,378.5,415.38,332.74
2016,1,29,11,30,76.0,257.0,2.6,15.0,300.0,311.38,248.1
2016,1,29,11,45,46.0,234.5,2.65,15.0,260.5,269.53,214.83
2016,1,29,12,0,16.0,212.0,2.7,15.0,221.0,220.93,175.52
2016,1,29,12,15,10.0,194.0,2.75,15.0,199.5,198.71,157.69
2016,1,29,12,30,4.0,176.0,2.8,15.0,178.0,176.31,139.56
2016,1,29,12,45,2.0,147.5,2.85,15.0,148.5,146.06,115.11
2016,1,29,13,0,0.0,119.0,2.9,15.0,119.0,115.97,90.6
2016,1,29,13,15,0.0,116.0,2.85,15.0,116.0,113.04,88.31
2016,1,29,13,30,0.0,113.0,2.8,15.0,113.0,110.11,86.01
2016,1,29,13,45,40.5,170.5,2.8,15.0,191.0,204.51,164.41
2016,1,29,14,0,81.0,228.0,2.8,15.0,269.0,298.47,240.58
2016,1,29,14,15,80.5,215.5,2.65,14.5,254.5,284.45,229.83
2016,1,29,14,30,80.0,203.0,2.5,14.0,240.0,270.23,219.2
2016,1,29,14,45,79.5,187.5,2.45,14.0,222.0,252.29,205.17
2016,1,29,15,0,79.0,172.0,2.4,14.0,204.0,234.15,190.85
2016,1,29,15,15,76.5,155.0,2.1,13.5,183.5,212.82,173.91
2016,1,29,15,30,74.0,138.0,1.8,13.0,163.0,191.44,156.66
2016,1,29,15,45,390.5,93.0,1.55,13.0,195.5,327.08,270.16
2016,1,29,16,0,707.0,48.0,1.3,13.0,228.0,417.66,339.76
2016,1,29,16,15,647.0,43.0,1.2,12.0,182.5,356.53,287.43
2016,1,29,16,30,587.0,38.0,1.1,11.0,137.0,298.69,236.88
2016,1,29,16,45,484.0,30.5,1.05,10.5,94.5,226.2,173.02
2016,1,29,17,0,381.0,23.0,1.0,10.0,52.0,160.55,106.25
2016,1,29,17,15,190.5,11.5,1.0,9.5,26.0,63.51,0.0
2016,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,7.0,9.5,2.65,7.0,10.0,9.34,0.0
2016,1,30,7,30,14.0,19.0,2.6,7.0,20.0,17.84,2.95
2016,1,30,7,45,59.5,37.0,2.6,7.0,45.0,34.24,21.91
2016,1,30,8,0,105.0,55.0,2.6,7.0,70.0,58.56,40.64
2016,1,30,8,15,122.0,74.0,2.6,7.0,98.0,85.25,62.85
2016,1,30,8,30,139.0,93.0,2.6,7.0,126.0,113.9,87.51
2016,1,30,8,45,149.5,112.5,2.65,7.5,154.5,143.32,113.21
2016,1,30,9,0,160.0,132.0,2.7,8.0,183.0,173.81,139.7
2016,1,30,9,15,166.0,149.5,2.7,8.0,208.5,201.83,164.2
2016,1,30,9,30,172.0,167.0,2.7,8.0,234.0,230.26,188.71
2016,1,30,9,45,163.0,184.5,2.75,8.5,253.0,252.66,207.6
2016,1,30,10,0,154.0,202.0,2.8,9.0,272.0,274.09,225.19
2016,1,30,10,15,213.0,211.5,2.85,9.0,315.0,321.01,264.04
2016,1,30,10,30,272.0,221.0,2.9,9.0,358.0,375.48,308.71
2016,1,30,10,45,217.5,238.0,3.0,9.5,350.5,368.42,302.02
2016,1,30,11,0,163.0,255.0,3.1,10.0,343.0,360.95,294.8
2016,1,30,11,15,210.5,259.0,3.15,10.0,376.5,401.36,327.97
2016,1,30,11,30,258.0,263.0,3.2,10.0,410.0,449.06,366.43
2016,1,30,11,45,179.5,268.5,3.25,10.0,372.0,402.72,328.27
2016,1,30,12,0,101.0,274.0,3.3,10.0,334.0,352.07,286.42
2016,1,30,12,15,50.5,208.5,3.3,10.0,238.5,248.05,201.98
2016,1,30,12,30,0.0,143.0,3.3,10.0,143.0,139.89,112.0
2016,1,30,12,45,1.5,158.5,3.3,10.0,160.0,156.83,126.28
2016,1,30,13,0,3.0,174.0,3.3,10.0,177.0,174.05,140.59
2016,1,30,13,15,2.5,170.5,3.2,10.0,172.5,170.39,137.62
2016,1,30,13,30,2.0,167.0,3.1,10.0,168.0,166.76,134.75
2016,1,30,13,45,1.0,160.5,3.05,10.0,161.0,159.69,129.03
2016,1,30,14,0,0.0,154.0,3.0,10.0,154.0,152.65,123.37
2016,1,30,14,15,0.0,148.5,2.95,9.5,148.5,147.43,119.49
2016,1,30,14,30,0.0,143.0,2.9,9.0,143.0,142.26,115.64
2016,1,30,14,45,27.0,156.0,2.85,9.0,167.0,181.2,149.31
2016,1,30,15,0,54.0,169.0,2.8,9.0,191.0,214.74,178.11
2016,1,30,15,15,51.5,152.5,2.65,8.5,172.0,194.67,161.77
2016,1,30,15,30,49.0,136.0,2.5,8.0,153.0,174.61,145.32
2016,1,30,15,45,44.0,118.0,2.35,8.0,131.5,151.42,125.64
2016,1,30,16,0,39.0,100.0,2.2,8.0,110.0,128.44,105.83
2016,1,30,16,15,30.5,81.5,1.9,7.5,88.5,103.44,84.09
2016,1,30,16,30,22.0,63.0,1.6,7.0,67.0,78.9,62.41
2016,1,30,16,45,11.0,44.0,1.3,7.0,46.0,50.05,36.82
2016,1,30,17,0,0.0,25.0,1.0,7.0,25.0,25.16,13.98
2016,1,30,17,15,0.0,12.5,0.95,6.5,12.5,12.29,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,3.0,1.0,0.96,0.0
2016,1,31,8,0,0.0,2.0,2.4,3.0,2.0,1.93,0.0
2016,1,31,8,15,0.0,2.5,2.5,3.0,2.5,2.41,0.0
2016,1,31,8,30,0.0,3.0,2.6,3.0,3.0,2.89,0.0
2016,1,31,8,45,0.0,4.0,2.75,3.5,4.0,3.86,0.0
2016,1,31,9,0,0.0,5.0,2.9,4.0,5.0,4.82,0.0
2016,1,31,9,15,0.0,6.0,3.0,4.0,6.0,5.79,0.0
2016,1,31,9,30,0.0,7.0,3.1,4.0,7.0,6.75,0.33
2016,1,31,9,45,0.0,57.0,3.25,4.0,57.0,55.08,42.86
2016,1,31,10,0,0.0,107.0,3.4,4.0,107.0,103.69,84.93
2016,1,31,10,15,2.0,136.0,3.5,4.0,137.5,133.21,110.05
2016,1,31,10,30,4.0,165.0,3.6,4.0,168.0,163.18,135.35
2016,1,31,10,45,13.5,187.5,3.75,4.0,195.5,191.45,159.18
2016,1,31,11,0,23.0,210.0,3.9,4.0,223.0,220.55,183.62
2016,1,31,11,15,21.0,212.5,4.05,4.0,224.5,222.71,185.22
2016,1,31,11,30,19.0,215.0,4.2,4.0,226.0,224.71,186.76
2016,1,31,11,45,21.0,221.0,4.35,4.5,233.5,232.92,193.29
2016,1,31,12,0,23.0,227.0,4.5,5.0,241.0,241.22,199.89
2016,1,31,12,15,151.0,250.0,4.65,5.0,339.5,371.23,310.92
2016,1,31,12,30,279.0,273.0,4.8,5.0,438.0,499.62,417.87
2016,1,31,12,45,139.5,167.5,5.0,5.5,250.0,278.56,234.58
2016,1,31,13,0,0.0,62.0,5.2,6.0,62.0,59.95,45.99
2016,1,31,13,15,144.5,156.0,5.3,6.0,236.5,271.67,230.05
2016,1,31,13,30,289.0,250.0,5.4,6.0,411.0,490.3,412.11
2016,1,31,13,45,205.5,245.0,5.55,6.0,357.0,415.42,349.19
2016,1,31,14,0,122.0,240.0,5.7,6.0,303.0,349.53,293.44
2016,1,31,14,15,342.0,191.5,5.7,6.0,355.5,456.16,387.87
2016,1,31,14,30,562.0,143.0,5.7,6.0,408.0,554.86,473.31
2016,1,31,14,45,551.5,133.5,5.75,6.0,377.0,525.7,449.49
2016,1,31,15,0,541.0,124.0,5.8,6.0,346.0,495.1,424.51
2016,1,31,15,15,515.5,117.0,5.65,5.5,311.5,457.05,393.06
2016,1,31,15,30,490.0,110.0,5.5,5.0,277.0,418.92,360.9
2016,1,31,15,45,447.5,100.5,5.35,5.0,237.0,368.97,317.33
2016,1,31,16,0,405.0,91.0,5.2,5.0,197.0,320.86,274.53
2016,1,31,16,15,360.0,77.0,5.1,4.5,158.0,268.58,227.81
2016,1,31,16,30,315.0,63.0,5.0,4.0,119.0,219.22,182.54
2016,1,31,16,45,232.5,47.5,4.9,4.0,82.0,157.4,126.11
2016,1,31,17,0,150.0,32.0,4.8,4.0,45.0,103.0,73.69
2016,1,31,17,15,75.0,16.0,4.85,3.5,22.5,36.72,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,208.5,9.5,4.4,2.5,22.0,9.34,0.0
2016,2,1,7,30,417.0,19.0,4.6,3.0,44.0,15.91,4.15
2016,2,1,7,45,537.5,26.5,4.85,3.5,89.5,35.71,15.22
2016,2,1,8,0,658.0,34.0,5.1,4.0,135.0,83.39,40.75
2016,2,1,8,15,722.0,39.0,5.25,4.0,184.0,133.8,78.7
2016,2,1,8,30,786.0,44.0,5.4,4.0,233.0,191.27,128.49
2016,2,1,8,45,826.0,47.0,5.6,4.5,281.0,245.79,179.4
2016,2,1,9,0,866.0,50.0,5.8,5.0,329.0,303.06,233.51
2016,2,1,9,15,892.0,52.5,5.8,5.0,373.5,357.47,285.65
2016,2,1,9,30,918.0,55.0,5.8,5.0,418.0,412.58,337.51
2016,2,1,9,45,929.0,59.0,5.85,5.5,456.0,463.15,383.96
2016,2,1,10,0,940.0,63.0,5.9,6.0,494.0,512.49,428.04
2016,2,1,10,15,952.5,64.5,5.85,6.0,526.5,558.5,468.85
2016,2,1,10,30,965.0,66.0,5.8,6.0,559.0,602.87,507.32
2016,2,1,10,45,974.0,67.0,5.75,6.5,584.5,642.77,540.34
2016,2,1,11,0,983.0,68.0,5.7,7.0,610.0,680.31,570.64
2016,2,1,11,15,988.0,69.0,5.6,7.0,627.0,712.69,597.07
2016,2,1,11,30,993.0,70.0,5.5,7.0,644.0,742.11,619.76
2016,2,1,11,45,991.5,72.0,5.45,7.0,652.5,765.01,636.9
2016,2,1,12,0,990.0,74.0,5.4,7.0,661.0,784.43,651.39
2016,2,1,12,15,989.5,74.0,5.3,7.0,662.0,798.81,661.82
2016,2,1,12,30,989.0,74.0,5.2,7.0,663.0,809.6,669.59
2016,2,1,12,45,976.5,77.0,5.1,7.0,653.5,811.26,670.47
2016,2,1,13,0,964.0,80.0,5.0,7.0,644.0,809.22,668.71
2016,2,1,13,15,958.0,79.5,4.85,7.0,628.0,804.48,664.76
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,796.22,658.28
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,780.71,646.38
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,762.02,632.19
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,736.95,613.71
