Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,709.1,593.26
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,679.26,570.46
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,643.01,541.23
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,599.11,505.77
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,554.12,468.62
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,504.68,426.27
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,454.93,382.43
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,391.25,326.5
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,330.62,271.35
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,258.27,205.36
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,193.35,140.45
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,85.5,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,17.38,5.97
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,34.53,23.71
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,52.69,39.97
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,72.35,57.15
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,93.77,75.74
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,115.05,94.05
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,137.07,112.74
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,157.33,129.97
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,178.07,147.43
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,157.55,129.93
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,133.02,108.84
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,162.14,133.25
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,192.07,158.01
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,311.11,257.24
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,437.63,359.05
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,475.11,388.87
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,513.8,420.08
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,506.85,414.13
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,497.11,406.11
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,408.15,334.23
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,315.0,257.4
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,313.82,256.6
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,312.49,255.35
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,555.15,459.34
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,766.43,623.69
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,753.37,613.17
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,737.13,602.32
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,714.15,585.57
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,688.45,566.81
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,662.14,547.83
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,629.14,522.35
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,587.15,488.8
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,544.04,453.61
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,493.72,410.99
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,443.54,367.34
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,381.85,314.59
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,323.11,262.41
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,250.54,197.77
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,185.72,135.53
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,82.9,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,10.32,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,17.71,6.91
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,38.13,18.04
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,82.0,42.87
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,128.46,77.9
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,181.48,122.95
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,233.28,170.13
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,288.1,220.25
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,340.1,267.57
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,393.25,314.6
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,441.92,356.71
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,489.84,396.73
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,533.6,432.2
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,576.54,465.84
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,614.93,494.93
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,651.16,521.54
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,682.66,545.41
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,711.49,566.44
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,735.03,583.29
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,755.5,598.06
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,770.26,608.3
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,781.67,616.31
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,668.97,531.44
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,534.54,425.51
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,563.5,450.01
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,598.53,477.05
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,680.35,541.84
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,743.42,588.85
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,623.12,499.57
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,497.67,402.72
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,481.32,392.03
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,462.43,378.11
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,427.17,350.58
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,391.68,322.44
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,351.04,289.36
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,310.52,255.56
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,263.44,216.17
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,218.38,177.14
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,166.03,131.17
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,118.38,87.04
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,54.17,3.55
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,10.32,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,17.54,7.34
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,39.59,18.31
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,84.96,44.02
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,132.13,79.33
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,185.66,124.3
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,238.11,170.92
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,293.54,220.03
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,346.24,266.83
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,400.13,313.36
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,448.79,354.87
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,496.42,394.33
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,540.97,430.77
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,584.16,465.29
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,622.55,495.48
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,658.78,523.5
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,690.37,547.14
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,719.23,567.57
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,742.56,583.05
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,762.75,596.36
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,777.3,605.65
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,788.45,612.67
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,794.11,616.67
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,796.26,618.43
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,791.89,615.82
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,784.06,611.03
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,769.53,601.67
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,751.83,590.23
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,727.58,574.17
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,700.56,556.12
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,666.02,532.98
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,633.75,510.25
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,534.7,434.2
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,436.87,357.69
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,390.2,320.89
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,344.76,283.55
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,294.3,241.36
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,246.18,199.62
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,188.65,149.12
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,136.5,101.1
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,62.37,13.91
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,11.8,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,18.84,8.86
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,41.72,20.38
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,86.42,46.56
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,133.93,82.64
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,189.28,129.42
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,241.35,176.38
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,296.48,226.17
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,348.81,273.27
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,402.46,320.34
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,454.09,364.07
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,505.72,406.47
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,551.06,443.1
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,595.05,477.61
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,634.81,507.98
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,672.48,536.0
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,704.56,559.92
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,733.86,580.36
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,757.92,595.48
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,778.79,608.28
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,793.62,617.93
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,804.98,625.29
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,810.39,628.59
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,812.23,629.6
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,807.34,625.49
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,798.95,619.12
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,783.44,607.93
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,764.78,594.69
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,675.9,530.77
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,581.75,459.66
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,556.95,442.11
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,529.96,421.89
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,550.31,439.45
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,558.37,446.65
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,506.32,406.8
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,454.48,366.19
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,391.94,315.72
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,332.28,265.29
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,264.17,206.28
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,200.44,148.07
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,91.29,32.02
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,11.3,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,19.31,9.59
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,43.41,19.82
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,89.62,46.26
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,138.21,83.18
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,192.88,129.53
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,246.2,177.63
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,302.27,228.28
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,355.46,276.12
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,408.78,322.93
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,457.7,365.08
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,505.55,405.09
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,550.81,441.53
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,594.61,475.73
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,633.25,505.12
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,669.66,532.11
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,700.81,555.28
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,729.16,574.69
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,752.78,589.48
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,773.22,601.96
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,787.6,611.78
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,798.53,619.34
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,803.71,623.53
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,805.34,625.44
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,801.33,624.02
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,793.84,620.27
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,779.37,611.64
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,761.67,600.74
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,701.81,559.05
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,640.24,515.01
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,646.06,521.48
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,643.79,521.06
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,540.72,440.03
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,435.86,356.74
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,393.93,323.43
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,352.0,288.72
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,303.36,248.63
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,256.55,208.42
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,202.81,160.83
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,154.44,115.96
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,72.9,31.19
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,11.3,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,19.12,9.68
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,44.48,19.69
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,91.35,46.59
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,140.83,84.34
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,196.26,131.4
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,250.3,180.03
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,307.92,231.83
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,361.34,279.69
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,415.54,326.9
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,466.04,369.86
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,516.04,411.03
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,561.79,447.87
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,605.97,482.45
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,645.22,512.41
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,682.03,539.83
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,713.91,563.42
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,742.9,583.62
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,766.4,598.74
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,786.54,611.48
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,801.59,621.83
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,813.11,629.85
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,818.61,632.6
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,820.48,633.01
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,816.83,630.52
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,809.6,625.72
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,795.31,616.52
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,777.75,605.15
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,754.22,589.98
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,727.78,572.72
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,693.84,548.88
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,657.76,523.37
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,615.19,491.52
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,575.24,460.73
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,522.7,419.89
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,470.49,378.06
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,408.8,328.29
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,349.73,278.4
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,275.42,214.68
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,208.38,154.67
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,97.87,48.39
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,12.78,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,20.24,10.79
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,46.56,21.92
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,94.75,50.62
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,143.1,87.26
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,197.89,133.13
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,251.44,180.56
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,308.2,230.83
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,361.61,277.71
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,416.06,324.07
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,467.72,367.02
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,519.5,408.71
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,565.04,444.41
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,609.02,477.83
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,648.15,507.08
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,684.91,533.91
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,717.23,556.82
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,746.68,576.37
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,770.27,590.61
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,790.55,602.51
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,805.59,611.4
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,817.12,617.92
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,823.24,621.49
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,825.74,622.78
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,822.09,620.09
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,814.85,615.19
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,800.89,605.9
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,783.57,594.51
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,759.91,578.2
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,733.3,559.96
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,700.53,538.11
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,665.5,514.56
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,623.17,485.22
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,583.41,456.54
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,531.75,417.41
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,480.21,377.18
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,418.66,329.24
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,359.57,280.9
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,286.62,219.85
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,220.47,161.85
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,103.59,55.62
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,12.78,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,21.92,12.39
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,50.77,23.68
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,98.89,52.11
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,148.76,90.1
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,204.74,137.15
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,259.33,185.65
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,316.74,236.57
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,371.43,284.61
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,427.25,332.26
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,478.7,375.22
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,529.77,416.56
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,576.66,453.95
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,621.99,489.2
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,662.11,519.82
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,699.95,548.14
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,680.17,532.07
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,649.19,507.58
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,728.24,567.04
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,807.43,621.26
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,749.8,578.81
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,675.41,522.22
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,764.47,588.86
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,840.56,640.6
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,764.1,586.66
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,677.58,524.0
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,743.53,573.24
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,793.73,606.9
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,769.63,590.71
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,742.59,573.27
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,708.0,549.37
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,671.25,523.86
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,569.18,449.04
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,467.41,372.52
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,419.13,336.32
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,374.57,301.27
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,324.38,261.42
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,275.93,221.16
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,218.17,171.5
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,165.98,124.96
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,86.48,50.58
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,10.81,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,12.78,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,21.69,12.47
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,52.13,23.98
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,100.81,53.16
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,151.71,92.3
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,208.38,139.93
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,263.04,188.23
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,320.29,238.53
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,374.27,285.63
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,429.25,332.25
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,479.82,374.24
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,529.65,414.39
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,576.05,451.34
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,620.88,486.2
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,660.3,515.81
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,697.32,543.06
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,729.35,565.74
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,758.49,585.41
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,782.6,600.93
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,803.41,614.2
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,818.58,624.31
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,830.22,632.17
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,835.84,636.61
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,837.82,638.78
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,834.17,636.74
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,826.93,632.43
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,813.68,624.14
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,796.99,613.62
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,773.13,598.33
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,746.31,580.98
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,713.25,558.52
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,677.9,534.29
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,609.11,483.94
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,538.11,430.57
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,486.77,390.96
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,439.25,352.87
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,383.32,307.95
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,329.53,262.89
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,261.85,205.34
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,200.75,151.39
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,103.33,63.9
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,10.16,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,22.52,13.35
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,54.82,25.77
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,103.88,55.82
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,154.63,95.23
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,211.12,143.06
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,265.41,191.33
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,322.4,241.78
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,376.83,289.49
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,432.27,336.51
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,481.38,376.73
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,529.14,414.34
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,575.18,449.68
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,619.74,482.77
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,658.44,511.2
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,694.81,537.33
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,726.98,560.4
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,756.32,580.55
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,779.42,595.29
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,799.23,607.85
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,813.81,617.47
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,824.92,624.88
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,734.11,561.55
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,627.67,481.95
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,660.1,508.12
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,692.26,532.28
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,668.2,514.57
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,639.6,494.27
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,620.68,481.79
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,599.51,467.44
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,571.84,447.75
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,542.42,426.57
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,536.19,424.25
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,520.62,414.3
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,466.3,373.11
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,413.82,332.39
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,355.97,286.51
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,300.72,240.84
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,237.03,186.8
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,179.1,135.99
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,96.19,61.91
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
