Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,108.0,16.5,0.9,8.5,27.0,12.86,0.0
2016,2,12,7,30,216.0,33.0,1.0,9.0,54.0,25.51,16.21
2016,2,12,7,45,280.5,49.0,1.1,10.0,92.5,54.86,32.77
2016,2,12,8,0,345.0,65.0,1.2,11.0,131.0,94.02,59.89
2016,2,12,8,15,386.0,79.0,1.2,11.5,172.0,134.63,92.32
2016,2,12,8,30,427.0,93.0,1.2,12.0,213.0,179.44,130.07
2016,2,12,8,45,467.0,101.0,1.25,12.5,253.0,222.25,166.98
2016,2,12,9,0,507.0,109.0,1.3,13.0,293.0,268.53,206.78
2016,2,12,9,15,586.5,105.0,1.3,13.5,342.5,322.09,251.36
2016,2,12,9,30,666.0,101.0,1.3,14.0,392.0,380.92,299.65
2016,2,12,9,45,748.5,97.5,1.35,14.5,451.0,447.44,353.15
2016,2,12,10,0,831.0,94.0,1.4,15.0,510.0,519.53,409.68
2016,2,12,10,15,845.5,96.0,1.4,15.0,542.5,564.46,445.07
2016,2,12,10,30,860.0,98.0,1.4,15.0,575.0,608.2,478.84
2016,2,12,10,45,870.5,99.5,1.4,15.5,600.5,647.48,507.62
2016,2,12,11,0,881.0,101.0,1.4,16.0,626.0,684.78,534.25
2016,2,12,11,15,887.5,102.0,1.4,16.0,643.5,716.65,557.43
2016,2,12,11,30,894.0,103.0,1.4,16.0,661.0,745.89,577.49
2016,2,12,11,45,896.0,104.0,1.45,16.5,670.5,769.08,592.46
2016,2,12,12,0,898.0,105.0,1.5,17.0,680.0,789.17,605.34
2016,2,12,12,15,898.0,105.0,1.55,17.0,681.0,803.45,615.43
2016,2,12,12,30,898.0,105.0,1.6,17.0,682.0,814.41,623.4
2016,2,12,12,45,893.5,105.5,1.7,17.0,674.5,819.03,627.7
2016,2,12,13,0,889.0,106.0,1.8,17.0,667.0,820.21,629.79
2016,2,12,13,15,883.0,105.0,1.85,17.0,652.0,815.15,627.23
2016,2,12,13,30,877.0,104.0,1.9,17.0,637.0,806.74,622.5
2016,2,12,13,45,867.0,103.0,2.0,17.0,613.5,791.96,613.86
2016,2,12,14,0,857.0,102.0,2.1,17.0,590.0,774.09,603.08
2016,2,12,14,15,843.5,100.0,2.1,16.5,560.0,749.55,587.88
2016,2,12,14,30,830.0,98.0,2.1,16.0,530.0,722.34,570.71
2016,2,12,14,45,812.0,94.5,2.15,16.0,493.5,687.85,547.33
2016,2,12,15,0,794.0,91.0,2.2,16.0,457.0,651.35,521.55
2016,2,12,15,15,767.5,87.5,2.0,15.5,415.0,607.58,488.87
2016,2,12,15,30,741.0,84.0,1.8,15.0,373.0,565.84,456.94
2016,2,12,15,45,707.0,78.5,1.6,14.5,327.0,514.14,416.64
2016,2,12,16,0,673.0,73.0,1.4,14.0,281.0,462.81,375.52
2016,2,12,16,15,618.0,66.5,1.3,13.0,233.0,400.6,325.51
2016,2,12,16,30,563.0,60.0,1.2,12.0,185.0,341.35,275.99
2016,2,12,16,45,481.5,50.5,1.15,11.5,138.5,271.36,215.87
2016,2,12,17,0,400.0,41.0,1.1,11.0,92.0,207.93,159.64
2016,2,12,17,15,254.5,27.5,1.1,10.5,54.5,126.62,85.07
2016,2,12,17,30,109.0,14.0,1.1,10.0,17.0,42.63,0.0
2016,2,12,17,45,54.5,7.0,1.1,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,224.5,14.0,1.15,8.0,36.5,10.37,0.0
2016,2,13,7,30,449.0,28.0,1.3,8.0,73.0,23.11,14.36
2016,2,13,7,45,548.0,35.5,1.5,8.5,121.0,58.84,27.98
2016,2,13,8,0,647.0,43.0,1.7,9.0,169.0,108.73,59.8
2016,2,13,8,15,704.5,48.0,1.85,9.5,219.5,160.04,100.85
2016,2,13,8,30,762.0,53.0,2.0,10.0,270.0,216.97,150.26
2016,2,13,8,45,801.0,56.0,2.15,10.5,319.0,272.13,200.28
2016,2,13,9,0,840.0,59.0,2.3,11.0,368.0,330.12,252.57
2016,2,13,9,15,866.0,61.5,2.35,11.5,413.0,385.77,302.19
2016,2,13,9,30,892.0,64.0,2.4,12.0,458.0,441.41,350.48
2016,2,13,9,45,911.5,66.0,2.45,12.5,498.5,493.95,394.94
2016,2,13,10,0,931.0,68.0,2.5,13.0,539.0,546.01,437.65
2016,2,13,10,15,944.0,69.5,2.5,13.0,572.5,593.2,476.06
2016,2,13,10,30,957.0,71.0,2.5,13.0,606.0,638.78,512.28
2016,2,13,10,45,968.5,71.0,2.55,13.5,632.5,679.99,543.66
2016,2,13,11,0,980.0,71.0,2.6,14.0,659.0,718.96,572.66
2016,2,13,11,15,986.0,71.5,2.55,14.0,677.5,752.26,595.75
2016,2,13,11,30,992.0,72.0,2.5,14.0,696.0,782.58,616.56
2016,2,13,11,45,996.5,72.0,2.5,14.5,706.5,808.13,633.05
2016,2,13,12,0,1001.0,72.0,2.5,15.0,717.0,830.33,647.15
2016,2,13,12,15,1001.5,72.0,2.45,15.0,718.5,846.01,657.51
2016,2,13,12,30,1002.0,72.0,2.4,15.0,720.0,858.01,665.43
2016,2,13,12,45,995.0,74.0,2.35,15.5,712.0,862.67,667.1
2016,2,13,13,0,988.0,76.0,2.3,16.0,704.0,863.53,666.32
2016,2,13,13,15,983.0,75.5,2.3,16.0,688.0,859.43,663.95
2016,2,13,13,30,978.0,75.0,2.3,16.0,672.0,851.63,659.21
2016,2,13,13,45,970.5,73.5,2.3,16.0,648.5,837.15,649.94
2016,2,13,14,0,963.0,72.0,2.3,16.0,625.0,819.18,638.37
2016,2,13,14,15,951.5,70.5,2.4,15.5,594.0,794.89,624.28
2016,2,13,14,30,940.0,69.0,2.5,15.0,563.0,767.56,607.87
2016,2,13,14,45,922.0,67.5,2.6,15.0,524.5,732.81,584.67
2016,2,13,15,0,904.0,66.0,2.7,15.0,486.0,695.77,559.48
2016,2,13,15,15,881.5,64.0,2.55,14.5,442.5,653.23,529.18
2016,2,13,15,30,859.0,62.0,2.4,14.0,399.0,609.29,495.83
2016,2,13,15,45,824.0,59.0,2.25,14.0,351.0,559.49,456.05
2016,2,13,16,0,789.0,56.0,2.1,14.0,303.0,505.89,412.35
2016,2,13,16,15,740.5,51.5,1.9,13.0,253.0,444.29,362.23
2016,2,13,16,30,692.0,47.0,1.7,12.0,203.0,384.82,311.81
2016,2,13,16,45,612.5,40.5,1.5,11.0,153.5,312.86,249.56
2016,2,13,17,0,533.0,34.0,1.3,10.0,104.0,246.88,190.33
2016,2,13,17,15,381.0,24.0,1.3,9.5,63.0,161.08,110.92
2016,2,13,17,30,229.0,14.0,1.3,9.0,22.0,75.02,0.0
2016,2,13,17,45,114.5,7.0,1.3,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,235.5,13.5,1.8,7.5,38.0,10.57,0.0
2016,2,14,7,30,471.0,27.0,2.1,8.0,76.0,21.84,13.37
2016,2,14,7,45,565.0,33.5,2.4,8.5,123.5,59.23,27.26
2016,2,14,8,0,659.0,40.0,2.7,9.0,171.0,108.9,59.35
2016,2,14,8,15,712.5,44.5,2.85,9.5,220.5,159.96,100.76
2016,2,14,8,30,766.0,49.0,3.0,10.0,270.0,216.16,150.12
2016,2,14,8,45,801.0,51.5,3.15,11.0,317.5,271.1,200.08
2016,2,14,9,0,836.0,54.0,3.3,12.0,365.0,327.22,250.73
2016,2,14,9,15,859.5,56.5,3.6,12.5,409.0,381.04,299.41
2016,2,14,9,30,883.0,59.0,3.9,13.0,453.0,435.39,347.36
2016,2,14,9,45,892.5,63.5,4.25,13.5,490.5,485.46,390.93
2016,2,14,10,0,902.0,68.0,4.6,14.0,528.0,534.25,432.48
2016,2,14,10,15,913.5,69.5,4.7,14.0,560.0,579.51,470.55
2016,2,14,10,30,925.0,71.0,4.8,14.0,592.0,623.14,506.55
2016,2,14,10,45,932.5,72.5,4.95,14.5,617.0,662.39,537.65
2016,2,14,11,0,940.0,74.0,5.1,15.0,642.0,699.27,566.34
2016,2,14,11,15,734.0,148.5,5.05,15.0,600.0,667.35,538.48
2016,2,14,11,30,528.0,223.0,5.0,15.0,558.0,615.78,495.18
2016,2,14,11,45,741.5,149.5,5.0,15.5,627.0,712.04,572.49
2016,2,14,12,0,955.0,76.0,5.0,16.0,696.0,803.71,639.86
2016,2,14,12,15,954.5,76.0,4.95,16.0,697.0,817.99,649.48
2016,2,14,12,30,954.0,76.0,4.9,16.0,698.0,828.73,657.04
2016,2,14,12,45,952.5,75.0,4.85,16.0,690.5,834.01,660.74
2016,2,14,13,0,951.0,74.0,4.8,16.0,683.0,835.67,661.97
2016,2,14,13,15,765.5,135.5,4.7,16.0,618.5,764.99,609.77
2016,2,14,13,30,580.0,197.0,4.6,16.0,554.0,680.92,544.61
2016,2,14,13,45,545.0,200.5,4.6,16.0,526.5,654.34,524.85
2016,2,14,14,0,510.0,204.0,4.6,16.0,499.0,626.32,503.57
2016,2,14,14,15,539.0,183.5,4.45,15.5,481.0,618.86,499.97
2016,2,14,14,30,568.0,163.0,4.3,15.0,463.0,608.08,493.64
2016,2,14,14,45,614.5,138.0,4.15,15.0,442.5,604.87,492.31
2016,2,14,15,0,661.0,113.0,4.0,15.0,422.0,593.71,484.94
2016,2,14,15,15,672.0,98.5,3.7,14.5,389.0,565.73,464.06
2016,2,14,15,30,683.0,84.0,3.4,14.0,356.0,534.63,440.24
2016,2,14,15,45,725.0,69.5,3.15,14.0,327.5,516.27,425.2
2016,2,14,16,0,767.0,55.0,2.9,14.0,299.0,495.16,406.8
2016,2,14,16,15,720.5,51.0,2.65,13.5,250.0,435.87,357.21
2016,2,14,16,30,674.0,47.0,2.4,13.0,201.0,378.59,307.71
2016,2,14,16,45,588.5,41.0,2.2,12.5,152.5,305.22,243.86
2016,2,14,17,0,503.0,35.0,2.0,12.0,104.0,238.39,183.92
2016,2,14,17,15,358.5,25.0,1.95,11.5,63.5,159.98,111.83
2016,2,14,17,30,214.0,15.0,1.9,11.0,23.0,72.54,0.0
2016,2,14,17,45,107.0,7.5,1.9,10.5,11.5,7.37,0.0
2016,2,14,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,14.0,1.55,10.5,41.0,10.93,0.29
2016,2,15,7,30,508.0,28.0,1.8,11.0,82.0,22.65,13.98
2016,2,15,7,45,600.5,34.0,2.1,12.0,131.0,63.26,28.6
2016,2,15,8,0,693.0,40.0,2.4,13.0,180.0,114.6,61.64
2016,2,15,8,15,745.0,44.0,2.5,13.5,230.5,167.02,103.86
2016,2,15,8,30,797.0,48.0,2.6,14.0,281.0,225.57,154.68
2016,2,15,8,45,832.0,50.5,2.75,14.5,330.0,281.16,204.89
2016,2,15,9,0,867.0,53.0,2.9,15.0,379.0,339.03,256.76
2016,2,15,9,15,890.0,55.5,2.95,15.5,424.0,394.32,305.71
2016,2,15,9,30,913.0,58.0,3.0,16.0,469.0,450.03,353.62
2016,2,15,9,45,930.0,59.5,3.1,16.5,508.5,502.01,397.33
2016,2,15,10,0,947.0,61.0,3.2,17.0,548.0,553.23,439.14
2016,2,15,10,15,958.5,62.0,3.1,17.0,581.0,599.83,476.54
2016,2,15,10,30,970.0,63.0,3.0,17.0,614.0,644.66,511.54
2016,2,15,10,45,978.0,64.0,2.95,17.5,640.0,685.27,541.67
2016,2,15,11,0,986.0,65.0,2.9,18.0,666.0,723.4,568.51
2016,2,15,11,15,991.5,65.5,2.85,18.0,684.0,756.57,591.3
2016,2,15,11,30,997.0,66.0,2.8,18.0,702.0,786.73,611.8
2016,2,15,11,45,999.5,66.5,2.75,18.5,712.0,811.49,627.23
2016,2,15,12,0,1002.0,67.0,2.7,19.0,722.0,832.81,640.2
2016,2,15,12,15,1002.5,67.5,2.65,19.0,723.5,849.04,650.87
2016,2,15,12,30,1003.0,68.0,2.6,19.0,725.0,861.59,659.1
2016,2,15,12,45,999.0,69.0,2.55,19.0,718.0,867.43,662.82
2016,2,15,13,0,995.0,70.0,2.5,19.0,711.0,869.47,664.13
2016,2,15,13,15,990.5,69.5,2.5,19.0,696.0,865.65,661.97
2016,2,15,13,30,986.0,69.0,2.5,19.0,681.0,858.11,657.44
2016,2,15,13,45,979.0,68.0,2.5,19.0,657.5,844.38,648.78
2016,2,15,14,0,972.0,67.0,2.5,19.0,634.0,827.13,637.81
2016,2,15,14,15,962.0,66.0,2.4,18.5,603.5,804.23,623.42
2016,2,15,14,30,952.0,65.0,2.3,18.0,573.0,778.2,606.83
2016,2,15,14,45,937.0,63.5,2.25,18.0,535.5,745.07,584.34
2016,2,15,15,0,922.0,62.0,2.2,18.0,498.0,709.46,559.96
2016,2,15,15,15,902.0,60.0,2.0,17.5,455.0,667.74,530.94
2016,2,15,15,30,882.0,58.0,1.8,17.0,412.0,624.4,498.75
2016,2,15,15,45,851.5,55.5,1.6,16.5,364.0,572.97,459.3
2016,2,15,16,0,821.0,53.0,1.4,16.0,316.0,524.93,421.15
2016,2,15,16,15,776.0,49.0,1.3,15.0,265.5,464.03,373.03
2016,2,15,16,30,731.0,45.0,1.2,14.0,215.0,404.91,324.23
2016,2,15,16,45,656.0,39.5,1.2,13.5,165.0,333.69,263.62
2016,2,15,17,0,581.0,34.0,1.2,13.0,115.0,267.98,205.28
2016,2,15,17,15,439.5,25.0,1.2,12.5,71.5,183.48,129.0
2016,2,15,17,30,298.0,16.0,1.2,12.0,28.0,104.83,0.0
2016,2,15,17,45,149.0,8.0,1.2,11.5,14.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,254.5,14.5,1.15,10.5,43.0,11.27,1.39
2016,2,16,7,30,509.0,29.0,1.3,11.0,86.0,24.57,15.75
2016,2,16,7,45,597.0,35.5,1.5,12.0,135.0,66.2,30.67
2016,2,16,8,0,685.0,42.0,1.7,13.0,184.0,117.63,64.4
2016,2,16,8,15,736.5,46.5,1.75,13.5,234.5,170.22,106.9
2016,2,16,8,30,788.0,51.0,1.8,14.0,285.0,227.72,156.71
2016,2,16,8,45,821.0,54.5,1.85,14.5,333.5,283.59,206.8
2016,2,16,9,0,854.0,58.0,1.9,15.0,382.0,342.47,258.88
2016,2,16,9,15,876.5,60.5,1.9,15.5,427.0,397.1,306.56
2016,2,16,9,30,899.0,63.0,1.9,16.0,472.0,452.13,353.09
2016,2,16,9,45,918.5,63.5,1.95,16.5,511.5,503.78,395.72
2016,2,16,10,0,938.0,64.0,2.0,17.0,551.0,554.91,436.6
2016,2,16,10,15,949.0,65.5,2.05,17.5,583.5,601.48,472.83
2016,2,16,10,30,960.0,67.0,2.1,18.0,616.0,646.28,506.71
2016,2,16,10,45,967.0,68.0,2.15,18.5,641.5,686.01,536.0
2016,2,16,11,0,974.0,69.0,2.2,19.0,667.0,723.2,562.13
2016,2,16,11,15,979.0,70.0,2.2,19.0,685.0,756.3,584.7
2016,2,16,11,30,984.0,71.0,2.2,19.0,703.0,786.39,605.08
2016,2,16,11,45,986.5,71.5,2.2,19.5,712.5,810.93,620.37
2016,2,16,12,0,989.0,72.0,2.2,20.0,722.0,832.06,633.31
2016,2,16,12,15,989.5,72.0,2.1,20.0,723.5,847.6,642.8
2016,2,16,12,30,990.0,72.0,2.0,20.0,725.0,859.49,649.87
2016,2,16,12,45,990.0,70.5,1.95,20.5,718.5,865.61,652.37
2016,2,16,13,0,990.0,69.0,1.9,21.0,712.0,867.97,652.49
2016,2,16,13,15,986.0,68.5,1.85,21.0,696.5,864.52,650.11
2016,2,16,13,30,982.0,68.0,1.8,21.0,681.0,857.34,645.42
2016,2,16,13,45,975.5,67.0,1.75,21.0,658.0,843.98,636.72
2016,2,16,14,0,969.0,66.0,1.7,21.0,635.0,827.09,625.8
2016,2,16,14,15,959.5,65.0,1.6,20.5,605.0,804.54,611.77
2016,2,16,14,30,950.0,64.0,1.5,20.0,575.0,778.83,595.61
2016,2,16,14,45,936.5,62.0,1.45,20.0,537.5,746.13,573.93
2016,2,16,15,0,923.0,60.0,1.4,20.0,500.0,710.85,550.37
2016,2,16,15,15,903.5,58.0,1.3,19.5,457.5,669.3,522.65
2016,2,16,15,30,884.0,56.0,1.2,19.0,415.0,626.08,492.05
2016,2,16,15,45,857.0,53.0,1.1,18.5,367.5,575.86,454.84
2016,2,16,16,0,830.0,50.0,1.0,18.0,320.0,525.2,416.06
2016,2,16,16,15,787.0,46.5,1.0,17.5,269.5,465.68,369.66
2016,2,16,16,30,744.0,43.0,1.0,17.0,219.0,410.83,324.7
2016,2,16,16,45,674.0,37.5,1.05,16.5,168.5,340.92,266.22
2016,2,16,17,0,604.0,32.0,1.1,16.0,118.0,276.16,209.5
2016,2,16,17,15,302.0,31.0,1.1,15.5,74.0,149.79,105.69
2016,2,16,17,30,0.0,30.0,1.1,15.0,30.0,35.91,0.0
2016,2,16,17,45,0.0,15.0,1.15,14.5,15.0,14.74,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,213.5,16.5,3.05,11.0,41.0,12.09,2.6
2016,2,17,7,30,427.0,33.0,3.2,11.0,82.0,27.41,18.27
2016,2,17,7,45,513.0,41.5,3.35,11.0,129.0,66.76,33.62
2016,2,17,8,0,599.0,50.0,3.5,11.0,176.0,115.62,66.98
2016,2,17,8,15,652.5,55.5,3.65,11.0,224.5,166.59,108.96
2016,2,17,8,30,706.0,61.0,3.8,11.0,273.0,221.18,157.06
2016,2,17,8,45,438.5,112.5,4.0,11.5,252.0,232.15,178.79
2016,2,17,9,0,171.0,164.0,4.2,12.0,231.0,215.03,172.6
2016,2,17,9,15,190.0,183.5,4.35,12.0,265.0,251.14,203.14
2016,2,17,9,30,209.0,203.0,4.5,12.0,299.0,288.94,234.74
2016,2,17,9,45,237.0,218.0,4.7,12.0,335.5,328.17,267.33
2016,2,17,10,0,265.0,233.0,4.9,12.0,372.0,371.88,303.33
2016,2,17,10,15,422.5,206.5,5.05,12.0,443.5,449.97,368.2
2016,2,17,10,30,580.0,180.0,5.2,12.0,515.0,536.38,439.48
2016,2,17,10,45,546.0,201.0,5.4,12.0,527.0,558.4,456.97
2016,2,17,11,0,512.0,222.0,5.6,12.0,539.0,576.63,471.32
2016,2,17,11,15,482.0,241.0,5.75,12.0,546.0,592.04,483.18
2016,2,17,11,30,452.0,260.0,5.9,12.0,553.0,604.33,492.4
2016,2,17,11,45,338.0,291.5,6.1,12.5,512.5,559.07,454.06
2016,2,17,12,0,224.0,323.0,6.3,13.0,472.0,507.27,410.2
2016,2,17,12,15,185.5,325.0,6.4,13.0,448.5,484.57,391.7
2016,2,17,12,30,147.0,327.0,6.5,13.0,425.0,460.23,371.7
2016,2,17,12,45,294.5,297.0,6.6,13.0,490.5,555.64,451.47
2016,2,17,13,0,442.0,267.0,6.7,13.0,556.0,651.17,529.96
2016,2,17,13,15,345.5,283.0,6.75,13.0,506.0,585.82,476.91
2016,2,17,13,30,249.0,299.0,6.8,13.0,456.0,518.82,422.37
2016,2,17,13,45,215.5,290.5,6.85,13.0,423.0,482.86,393.81
2016,2,17,14,0,182.0,282.0,6.9,13.0,390.0,446.74,364.85
2016,2,17,14,15,180.0,269.0,6.85,12.5,371.0,429.7,352.5
2016,2,17,14,30,178.0,256.0,6.8,12.0,352.0,412.06,339.54
2016,2,17,14,45,89.0,137.0,6.8,12.0,185.0,210.88,174.12
2016,2,17,15,0,0.0,18.0,6.8,12.0,18.0,17.38,9.17
2016,2,17,15,15,0.0,16.5,6.6,11.5,16.5,15.92,8.01
2016,2,17,15,30,0.0,15.0,6.4,11.0,15.0,14.47,6.82
2016,2,17,15,45,0.0,13.0,6.2,11.0,13.0,12.54,5.18
2016,2,17,16,0,0.0,11.0,6.0,11.0,11.0,10.61,3.53
2016,2,17,16,15,0.0,9.0,5.8,10.5,9.0,8.68,1.88
2016,2,17,16,30,0.0,7.0,5.6,10.0,7.0,6.75,0.21
2016,2,17,16,45,0.0,5.5,5.45,10.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,5.3,10.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,5.35,10.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,5.4,10.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,5.45,10.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,5.0,5.0,1.4,7.0,5.0,0.0,0.0
2016,2,18,7,0,10.0,10.0,1.5,7.0,10.0,9.83,0.0
2016,2,18,7,15,130.0,29.0,1.7,7.0,44.0,22.87,11.27
2016,2,18,7,30,250.0,48.0,1.9,7.0,78.0,39.98,29.84
2016,2,18,7,45,355.5,60.0,2.1,7.5,124.5,74.45,45.88
2016,2,18,8,0,461.0,72.0,2.3,8.0,171.0,120.57,78.02
2016,2,18,8,15,526.5,80.5,2.4,8.0,220.0,168.8,117.41
2016,2,18,8,30,592.0,89.0,2.5,8.0,269.0,222.66,163.98
2016,2,18,8,45,643.5,93.0,2.6,8.5,318.0,274.57,210.13
2016,2,18,9,0,695.0,97.0,2.7,9.0,367.0,330.96,259.94
2016,2,18,9,15,546.5,136.5,2.7,9.0,364.0,347.11,279.11
2016,2,18,9,30,398.0,176.0,2.7,9.0,361.0,348.93,283.98
2016,2,18,9,45,609.5,140.5,2.7,9.0,449.5,438.06,357.51
2016,2,18,10,0,821.0,105.0,2.7,9.0,538.0,542.17,442.13
2016,2,18,10,15,522.0,188.5,2.65,9.0,470.0,489.92,399.67
2016,2,18,10,30,223.0,272.0,2.6,9.0,402.0,408.04,331.79
2016,2,18,10,45,130.5,266.0,2.55,9.5,343.0,352.22,285.91
2016,2,18,11,0,38.0,260.0,2.5,10.0,284.0,285.22,230.01
2016,2,18,11,15,134.0,287.0,2.4,10.0,374.0,387.29,313.15
2016,2,18,11,30,230.0,314.0,2.3,10.0,464.0,490.19,394.12
2016,2,18,11,45,232.0,319.0,2.25,10.5,472.0,503.76,402.99
2016,2,18,12,0,234.0,324.0,2.2,11.0,480.0,516.64,411.82
2016,2,18,12,15,354.5,292.5,2.25,11.0,529.5,589.35,470.09
2016,2,18,12,30,475.0,261.0,2.3,11.0,579.0,664.0,528.51
2016,2,18,12,45,328.0,291.5,2.35,11.0,510.0,577.41,460.37
2016,2,18,13,0,181.0,322.0,2.4,11.0,441.0,487.69,389.25
2016,2,18,13,15,90.5,199.0,2.4,11.0,258.5,282.43,228.65
2016,2,18,13,30,0.0,76.0,2.4,11.0,76.0,73.53,56.13
2016,2,18,13,45,20.0,163.0,2.45,11.0,175.5,181.27,146.26
2016,2,18,14,0,40.0,250.0,2.5,11.0,275.0,292.01,236.12
2016,2,18,14,15,466.5,167.0,2.5,11.0,423.0,552.39,452.53
2016,2,18,14,30,893.0,84.0,2.5,11.0,571.0,766.08,616.94
2016,2,18,14,45,874.5,82.0,2.5,11.0,533.5,735.49,593.76
2016,2,18,15,0,856.0,80.0,2.5,11.0,496.0,698.16,567.55
2016,2,18,15,15,661.5,109.0,2.3,10.5,413.5,579.44,475.89
2016,2,18,15,30,467.0,138.0,2.1,10.0,331.0,464.12,383.95
2016,2,18,15,45,605.5,102.5,1.95,10.0,323.0,493.89,409.27
2016,2,18,16,0,744.0,67.0,1.8,10.0,315.0,505.61,418.01
2016,2,18,16,15,694.5,62.0,1.6,9.5,265.0,443.62,366.38
2016,2,18,16,30,645.0,57.0,1.4,9.0,215.0,386.91,317.77
2016,2,18,16,45,568.5,49.5,1.2,8.5,165.5,315.96,256.15
2016,2,18,17,0,492.0,42.0,1.0,8.0,116.0,251.02,197.95
2016,2,18,17,15,352.0,31.0,1.0,7.5,73.5,167.99,124.47
2016,2,18,17,30,212.0,20.0,1.0,7.0,31.0,91.05,24.12
2016,2,18,17,45,106.0,10.0,1.0,7.0,15.5,34.32,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.5,1.4,4.5,7.5,0.0,0.0
2016,2,19,7,0,0.0,15.0,1.5,5.0,15.0,14.74,0.0
2016,2,19,7,15,221.5,25.5,1.5,5.5,53.0,20.2,10.1
2016,2,19,7,30,443.0,36.0,1.5,6.0,91.0,32.94,18.83
2016,2,19,7,45,539.5,43.0,1.5,6.5,140.5,73.08,37.9
2016,2,19,8,0,636.0,50.0,1.5,7.0,190.0,125.58,74.72
2016,2,19,8,15,688.5,55.0,1.55,7.5,240.0,176.72,117.45
2016,2,19,8,30,741.0,60.0,1.6,8.0,290.0,232.99,167.19
2016,2,19,8,45,778.0,63.5,1.65,8.5,338.5,288.02,217.15
2016,2,19,9,0,815.0,67.0,1.7,9.0,387.0,345.75,268.8
2016,2,19,9,15,838.5,70.0,1.75,9.5,431.5,400.0,316.76
2016,2,19,9,30,862.0,73.0,1.8,10.0,476.0,454.88,363.8
2016,2,19,9,45,879.0,75.0,1.85,10.5,515.0,505.84,406.38
2016,2,19,10,0,896.0,77.0,1.9,11.0,554.0,555.89,446.93
2016,2,19,10,15,907.5,78.5,1.95,11.0,586.5,601.36,483.7
2016,2,19,10,30,919.0,80.0,2.0,11.0,619.0,645.2,518.37
2016,2,19,10,45,926.0,81.5,2.1,11.5,644.0,684.25,548.05
2016,2,19,11,0,933.0,83.0,2.2,12.0,669.0,720.91,574.74
2016,2,19,11,15,938.0,84.0,2.25,12.0,686.5,753.03,597.56
2016,2,19,11,30,943.0,85.0,2.3,12.0,704.0,782.27,618.27
2016,2,19,11,45,943.0,86.5,2.35,12.0,713.0,805.25,634.52
2016,2,19,12,0,943.0,88.0,2.4,12.0,722.0,824.88,648.48
2016,2,19,12,15,943.0,88.0,2.45,12.0,723.0,839.46,658.97
2016,2,19,12,30,943.0,88.0,2.5,12.0,724.0,850.54,667.15
2016,2,19,12,45,935.5,90.5,2.6,12.5,715.5,854.79,669.8
2016,2,19,13,0,928.0,93.0,2.7,13.0,707.0,855.45,670.09
2016,2,19,13,15,923.0,92.0,2.75,12.5,692.0,850.72,668.81
2016,2,19,13,30,918.0,91.0,2.8,12.0,677.0,842.48,665.19
2016,2,19,13,45,767.5,134.5,2.85,12.0,612.5,772.17,615.34
2016,2,19,14,0,617.0,178.0,2.9,12.0,548.0,693.45,556.94
2016,2,19,14,15,749.5,131.0,2.8,12.0,558.5,735.54,591.21
2016,2,19,14,30,882.0,84.0,2.7,12.0,569.0,760.88,610.27
2016,2,19,14,45,867.0,81.5,2.65,12.0,532.0,732.41,590.05
2016,2,19,15,0,852.0,79.0,2.6,12.0,495.0,697.04,565.02
2016,2,19,15,15,829.5,76.0,2.4,11.5,452.5,653.99,534.06
2016,2,19,15,30,807.0,73.0,2.2,11.0,410.0,609.6,500.17
2016,2,19,15,45,776.0,69.0,2.05,11.0,363.0,557.93,459.16
2016,2,19,16,0,745.0,65.0,1.9,11.0,316.0,506.21,417.1
2016,2,19,16,15,698.0,60.0,1.65,10.0,266.5,445.34,367.53
2016,2,19,16,30,651.0,55.0,1.4,9.0,217.0,389.24,319.97
2016,2,19,16,45,571.5,48.5,1.15,8.5,167.5,317.65,257.78
2016,2,19,17,0,492.0,42.0,0.9,8.0,118.0,252.34,199.33
2016,2,19,17,15,359.0,31.5,0.9,7.5,75.5,171.75,128.12
2016,2,19,17,30,226.0,21.0,0.9,7.0,33.0,97.26,35.93
2016,2,19,17,45,113.0,10.5,0.9,7.0,16.5,36.68,0.0
2016,2,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.5,1.25,4.5,8.5,0.0,0.0
2016,2,20,7,0,0.0,17.0,1.4,5.0,17.0,16.71,0.0
2016,2,20,7,15,226.0,27.5,1.45,5.5,56.0,21.94,12.05
2016,2,20,7,30,452.0,38.0,1.5,6.0,95.0,36.31,20.66
2016,2,20,7,45,543.5,45.5,1.6,6.5,145.0,77.38,41.05
2016,2,20,8,0,635.0,53.0,1.7,7.0,195.0,128.66,77.4
2016,2,20,8,15,688.5,58.5,1.65,7.5,246.0,182.36,122.48
2016,2,20,8,30,742.0,64.0,1.6,8.0,297.0,239.59,172.96
2016,2,20,8,45,780.0,67.0,1.55,8.5,346.5,294.67,222.73
2016,2,20,9,0,818.0,70.0,1.5,9.0,396.0,352.54,274.12
2016,2,20,9,15,842.5,73.0,1.4,9.5,441.0,407.48,321.9
2016,2,20,9,30,867.0,76.0,1.3,10.0,486.0,463.14,368.5
2016,2,20,9,45,887.0,77.5,1.2,10.5,526.0,515.4,410.71
2016,2,20,10,0,907.0,79.0,1.1,11.0,566.0,567.0,450.7
2016,2,20,10,15,919.0,80.5,1.0,11.0,599.0,613.3,486.01
2016,2,20,10,30,931.0,82.0,0.9,11.0,632.0,657.96,518.86
2016,2,20,10,45,940.5,82.5,0.85,11.5,658.0,698.07,546.95
2016,2,20,11,0,950.0,83.0,0.8,12.0,684.0,735.89,571.69
2016,2,20,11,15,955.5,84.0,0.75,12.0,702.0,768.88,592.82
2016,2,20,11,30,961.0,85.0,0.7,12.0,720.0,798.96,611.75
2016,2,20,11,45,964.0,85.0,0.65,12.5,729.5,823.0,625.3
2016,2,20,12,0,967.0,85.0,0.6,13.0,739.0,843.7,636.56
2016,2,20,12,15,967.0,85.0,0.55,13.0,740.0,858.61,645.12
2016,2,20,12,30,967.0,85.0,0.5,13.0,741.0,869.92,651.43
2016,2,20,12,45,961.0,86.0,0.45,13.5,732.5,873.85,651.83
2016,2,20,13,0,955.0,87.0,0.4,14.0,724.0,874.08,650.04
2016,2,20,13,15,950.0,86.5,0.45,14.0,708.5,869.8,648.71
2016,2,20,13,30,945.0,86.0,0.5,14.0,693.0,861.93,645.22
2016,2,20,13,45,932.5,87.0,0.55,14.0,668.5,846.24,636.67
2016,2,20,14,0,920.0,88.0,0.6,14.0,644.0,827.3,626.1
2016,2,20,14,15,909.0,86.0,0.7,13.5,613.0,803.07,613.91
2016,2,20,14,30,898.0,84.0,0.8,13.0,582.0,775.89,599.47
2016,2,20,14,45,879.0,83.0,0.95,13.0,544.0,745.79,582.25
2016,2,20,15,0,860.0,82.0,1.1,13.0,506.0,708.93,559.62
2016,2,20,15,15,834.0,73.0,1.1,12.5,455.5,656.21,524.19
2016,2,20,15,30,808.0,64.0,1.1,12.0,405.0,602.26,485.9
2016,2,20,15,45,767.0,66.0,1.1,12.0,360.0,551.42,447.18
2016,2,20,16,0,726.0,68.0,1.1,12.0,315.0,501.09,407.63
2016,2,20,16,15,702.5,61.5,1.05,11.0,270.5,451.45,368.55
2016,2,20,16,30,679.0,55.0,1.0,10.0,226.0,401.92,327.59
2016,2,20,16,45,614.0,47.5,0.95,9.5,176.5,333.66,269.2
2016,2,20,17,0,549.0,40.0,0.9,9.0,127.0,273.39,215.29
2016,2,20,17,15,420.0,30.0,0.9,8.5,82.0,191.49,142.99
2016,2,20,17,30,291.0,20.0,0.9,8.0,37.0,116.15,52.19
2016,2,20,17,45,145.5,10.0,0.95,7.5,18.5,44.08,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,108.5,6.5,1.0,4.5,10.0,0.0,0.0
2016,2,21,7,0,217.0,13.0,1.0,5.0,20.0,12.78,0.0
2016,2,21,7,15,372.5,24.0,1.15,5.5,62.0,19.93,10.86
2016,2,21,7,30,528.0,35.0,1.3,6.0,104.0,38.32,20.4
2016,2,21,7,45,610.0,41.5,1.5,6.5,155.0,82.08,42.15
2016,2,21,8,0,692.0,48.0,1.7,7.0,206.0,135.05,80.31
2016,2,21,8,15,741.5,53.0,1.8,7.5,258.0,189.21,126.35
2016,2,21,8,30,791.0,58.0,1.9,8.0,310.0,248.1,178.93
2016,2,21,8,45,824.5,61.0,2.05,9.0,359.5,304.61,230.29
2016,2,21,9,0,858.0,64.0,2.2,10.0,409.0,363.35,282.71
2016,2,21,9,15,880.0,66.5,2.2,10.0,454.5,419.5,332.79
2016,2,21,9,30,902.0,69.0,2.2,10.0,500.0,475.12,381.06
2016,2,21,9,45,918.5,71.0,2.25,10.5,540.0,527.55,424.87
2016,2,21,10,0,935.0,73.0,2.3,11.0,580.0,579.19,466.68
2016,2,21,10,15,946.5,74.5,2.3,11.5,613.0,626.36,503.61
2016,2,21,10,30,958.0,76.0,2.3,12.0,646.0,671.78,538.13
2016,2,21,10,45,965.5,77.0,2.35,12.5,672.0,712.07,568.22
2016,2,21,11,0,973.0,78.0,2.4,13.0,698.0,749.85,594.42
2016,2,21,11,15,978.0,79.0,2.4,13.0,716.0,783.15,617.53
2016,2,21,11,30,983.0,80.0,2.4,13.0,734.0,813.42,638.4
2016,2,21,11,45,984.5,80.5,2.45,13.0,743.5,837.31,655.11
2016,2,21,12,0,986.0,81.0,2.5,13.0,753.0,857.74,669.49
2016,2,21,12,15,986.5,81.0,2.5,13.0,754.0,873.28,680.14
2016,2,21,12,30,987.0,81.0,2.5,13.0,755.0,885.16,688.38
2016,2,21,12,45,985.0,81.0,2.55,13.5,748.0,891.31,691.91
2016,2,21,13,0,983.0,81.0,2.6,14.0,741.0,893.69,693.0
2016,2,21,13,15,978.5,80.5,2.65,14.0,725.5,889.72,691.13
2016,2,21,13,30,974.0,80.0,2.7,14.0,710.0,882.04,686.84
2016,2,21,13,45,966.5,79.0,2.75,14.0,686.0,867.75,678.03
2016,2,21,14,0,959.0,78.0,2.8,14.0,662.0,849.96,666.88
2016,2,21,14,15,948.5,76.5,2.85,13.5,631.0,825.92,652.51
2016,2,21,14,30,938.0,75.0,2.9,13.0,600.0,798.79,635.84
2016,2,21,14,45,921.5,74.0,2.95,13.0,561.5,764.93,612.93
2016,2,21,15,0,905.0,73.0,3.0,13.0,523.0,728.7,588.08
2016,2,21,15,15,884.5,70.5,2.8,12.5,479.5,685.91,557.83
2016,2,21,15,30,864.0,68.0,2.6,12.0,436.0,645.6,528.04
2016,2,21,15,45,833.0,65.0,2.45,12.0,387.5,592.78,486.37
2016,2,21,16,0,802.0,62.0,2.3,12.0,339.0,539.76,443.56
2016,2,21,16,15,758.5,57.5,2.05,11.0,287.5,478.61,394.17
2016,2,21,16,30,715.0,53.0,1.8,10.0,236.0,419.13,344.24
2016,2,21,16,45,645.5,46.5,1.55,9.5,184.5,348.14,282.61
2016,2,21,17,0,576.0,40.0,1.3,9.0,133.0,282.18,223.33
2016,2,21,17,15,449.5,30.5,1.3,8.5,87.0,203.07,152.85
2016,2,21,17,30,323.0,21.0,1.3,8.0,41.0,127.87,65.46
2016,2,21,17,45,161.5,10.5,1.35,7.5,20.5,48.69,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,12.0,1.5,5.5,12.0,0.0,0.0
2016,2,22,7,0,0.0,24.0,1.6,6.0,24.0,23.59,0.0
2016,2,22,7,15,278.5,29.0,1.8,6.5,67.0,22.87,13.57
2016,2,22,7,30,557.0,34.0,2.0,7.0,110.0,39.5,19.8
2016,2,22,7,45,635.5,40.5,2.25,7.5,161.5,85.04,43.12
2016,2,22,8,0,714.0,47.0,2.5,8.0,213.0,139.32,82.77
2016,2,22,8,15,762.0,51.5,2.6,8.5,265.5,194.16,129.71
2016,2,22,8,30,810.0,56.0,2.7,9.0,318.0,253.52,182.99
2016,2,22,8,45,841.0,59.5,2.8,10.0,368.0,310.94,235.3
2016,2,22,9,0,872.0,63.0,2.9,11.0,418.0,371.2,289.04
2016,2,22,9,15,894.0,65.5,3.05,11.5,463.5,427.28,338.83
2016,2,22,9,30,916.0,68.0,3.2,12.0,509.0,483.68,387.46
