Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,541.46,434.2
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,563.12,454.9
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,570.93,463.62
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,482.45,393.67
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,404.87,331.46
2016,3,3,16,15,372.0,121.0,1.45,12.5,249.5,357.75,293.89
2016,3,3,16,30,349.0,105.0,1.2,12.0,209.0,311.61,255.92
2016,3,3,16,45,320.0,87.0,1.0,12.0,168.5,261.61,213.42
2016,3,3,17,0,291.0,69.0,0.8,12.0,128.0,213.66,171.53
2016,3,3,17,15,234.0,51.5,0.75,11.5,90.0,158.31,123.38
2016,3,3,17,30,177.0,34.0,0.7,11.0,52.0,108.55,78.82
2016,3,3,17,45,88.5,17.0,0.65,11.0,26.0,49.47,10.04
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,73.0,15.0,0.6,9.5,21.0,14.74,0.0
2016,3,4,7,0,146.0,30.0,0.6,10.0,42.0,23.13,13.89
2016,3,4,7,15,198.5,48.5,0.75,10.0,78.0,37.95,28.22
2016,3,4,7,30,251.0,67.0,0.9,10.0,114.0,71.51,47.12
2016,3,4,7,45,279.0,85.5,1.05,10.5,153.0,108.33,75.05
2016,3,4,8,0,307.0,104.0,1.2,11.0,192.0,149.6,109.01
2016,3,4,8,15,325.5,122.0,1.2,11.0,231.0,189.69,143.57
2016,3,4,8,30,344.0,140.0,1.2,11.0,270.0,231.65,179.85
2016,3,4,8,45,315.0,166.0,1.3,11.5,297.0,266.39,210.49
2016,3,4,9,0,286.0,192.0,1.4,12.0,324.0,297.89,237.33
2016,3,4,9,15,212.0,219.0,1.55,12.5,322.0,306.21,244.93
2016,3,4,9,30,138.0,246.0,1.7,13.0,320.0,307.39,245.72
2016,3,4,9,45,74.5,224.5,1.85,13.5,265.0,258.73,206.58
2016,3,4,10,0,11.0,203.0,2.0,14.0,210.0,203.18,161.08
2016,3,4,10,15,63.0,258.0,2.1,14.5,299.0,292.74,232.55
2016,3,4,10,30,115.0,313.0,2.2,15.0,388.0,385.7,304.42
2016,3,4,10,45,70.0,292.0,2.35,15.5,338.5,338.4,266.21
2016,3,4,11,0,25.0,271.0,2.5,16.0,289.0,283.54,222.23
2016,3,4,11,15,18.5,251.0,2.5,15.5,264.5,259.82,203.99
2016,3,4,11,30,12.0,231.0,2.5,15.0,240.0,235.57,185.08
2016,3,4,11,45,34.0,283.0,2.5,15.0,308.5,311.77,245.23
2016,3,4,12,0,56.0,335.0,2.5,15.0,377.0,385.74,302.21
2016,3,4,12,15,39.0,306.5,2.45,15.0,335.5,343.55,269.09
2016,3,4,12,30,22.0,278.0,2.4,15.0,294.0,293.73,230.28
2016,3,4,12,45,11.5,214.0,2.4,15.0,222.5,220.27,172.83
2016,3,4,13,0,1.0,150.0,2.4,15.0,151.0,147.25,114.61
2016,3,4,13,15,0.5,147.5,2.35,14.5,148.0,144.41,112.74
2016,3,4,13,30,0.0,145.0,2.3,14.0,145.0,141.58,110.76
2016,3,4,13,45,7.5,188.5,2.3,14.0,193.5,191.99,151.77
2016,3,4,14,0,15.0,232.0,2.3,14.0,242.0,243.36,193.01
2016,3,4,14,15,7.5,186.0,2.3,14.0,191.0,189.91,150.33
2016,3,4,14,30,0.0,140.0,2.3,14.0,140.0,137.11,107.78
2016,3,4,14,45,0.0,75.0,2.35,14.0,75.0,72.55,55.03
2016,3,4,15,0,0.0,10.0,2.4,14.0,10.0,9.66,2.5
2016,3,4,15,15,0.0,33.0,2.4,13.5,33.0,31.88,21.38
2016,3,4,15,30,0.0,56.0,2.4,13.0,56.0,54.12,40.34
2016,3,4,15,45,0.0,84.5,2.4,13.0,84.5,81.94,63.94
2016,3,4,16,0,0.0,113.0,2.4,13.0,113.0,112.04,89.42
2016,3,4,16,15,0.0,97.0,2.15,12.5,97.0,95.99,76.28
2016,3,4,16,30,0.0,81.0,1.9,12.0,81.0,79.93,62.96
2016,3,4,16,45,0.0,65.5,1.7,12.0,65.5,64.37,49.71
2016,3,4,17,0,0.0,50.0,1.5,12.0,50.0,48.76,36.2
2016,3,4,17,15,0.0,35.0,1.6,11.5,35.0,33.8,23.12
2016,3,4,17,30,0.0,20.0,1.7,11.0,20.0,19.3,10.29
2016,3,4,17,45,0.0,10.0,1.8,11.0,10.0,9.64,0.0
2016,3,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.1,10.5,5.0,4.82,0.0
2016,3,5,7,0,0.0,10.0,2.4,11.0,10.0,9.64,2.54
2016,3,5,7,15,0.0,18.0,2.4,11.0,18.0,17.36,9.82
2016,3,5,7,30,0.0,26.0,2.4,11.0,26.0,25.09,15.99
2016,3,5,7,45,0.0,35.0,2.45,11.5,35.0,33.79,23.57
2016,3,5,8,0,0.0,44.0,2.5,12.0,44.0,42.49,31.03
2016,3,5,8,15,0.0,53.0,2.55,12.0,53.0,51.2,38.43
2016,3,5,8,30,0.0,62.0,2.6,12.0,62.0,59.92,45.74
2016,3,5,8,45,138.5,129.0,2.65,12.0,193.5,171.84,137.31
2016,3,5,9,0,277.0,196.0,2.7,12.0,325.0,299.13,240.33
2016,3,5,9,15,143.0,189.5,2.85,12.0,256.5,247.88,200.14
2016,3,5,9,30,9.0,183.0,3.0,12.0,188.0,181.09,145.38
2016,3,5,9,45,18.5,210.5,3.15,12.0,221.5,213.66,171.83
2016,3,5,10,0,28.0,238.0,3.3,12.0,255.0,248.95,200.09
2016,3,5,10,15,160.5,271.5,3.6,12.0,376.5,370.54,299.28
2016,3,5,10,30,293.0,305.0,3.9,12.0,498.0,503.8,405.24
2016,3,5,10,45,177.0,312.0,4.25,12.5,430.0,437.93,351.2
2016,3,5,11,0,61.0,319.0,4.6,13.0,362.0,362.67,289.24
2016,3,5,11,15,33.0,246.5,4.95,13.0,270.0,270.45,216.05
2016,3,5,11,30,5.0,174.0,5.3,13.0,178.0,173.51,137.34
2016,3,5,11,45,2.5,96.5,5.7,13.5,98.5,95.51,73.51
2016,3,5,12,0,0.0,19.0,6.1,14.0,19.0,18.38,9.62
2016,3,5,12,15,4.5,113.5,6.3,14.0,117.0,113.96,88.63
2016,3,5,12,30,9.0,208.0,6.5,14.0,215.0,211.78,168.1
2016,3,5,12,45,12.5,229.5,6.7,14.0,239.0,236.8,188.32
2016,3,5,13,0,16.0,251.0,6.9,14.0,263.0,262.1,208.85
2016,3,5,13,15,16.0,246.0,6.9,13.5,258.0,257.42,205.61
2016,3,5,13,30,16.0,241.0,6.9,13.0,253.0,252.68,202.4
2016,3,5,13,45,8.0,149.5,6.95,13.0,155.5,152.98,121.41
2016,3,5,14,0,0.0,58.0,7.0,13.0,58.0,56.11,41.26
2016,3,5,14,15,0.0,35.0,6.9,13.0,35.0,33.84,22.75
2016,3,5,14,30,0.0,12.0,6.8,13.0,12.0,11.59,4.11
2016,3,5,14,45,0.0,74.5,6.7,13.0,74.5,72.06,54.93
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,134.57,107.16
2016,3,5,15,15,0.0,73.0,6.45,12.5,73.0,70.59,54.08
2016,3,5,15,30,0.0,9.0,6.3,12.0,9.0,8.69,1.76
2016,3,5,15,45,0.0,14.5,6.2,12.0,14.5,13.99,6.34
2016,3,5,16,0,0.0,20.0,6.1,12.0,20.0,19.3,10.94
2016,3,5,16,15,0.0,17.0,6.0,11.5,17.0,16.4,8.51
2016,3,5,16,30,0.0,14.0,5.9,11.0,14.0,13.5,6.05
2016,3,5,16,45,0.0,11.5,5.85,11.0,11.5,11.09,3.96
2016,3,5,17,0,0.0,9.0,5.8,11.0,9.0,8.67,1.83
2016,3,5,17,15,0.0,6.0,5.9,10.5,6.0,5.78,0.0
2016,3,5,17,30,0.0,3.0,6.0,10.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,6.15,10.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,133.0,18.0,1.9,6.5,30.5,14.06,0.0
2016,3,6,7,0,266.0,36.0,2.0,7.0,61.0,27.88,18.61
2016,3,6,7,15,382.5,47.0,2.15,7.0,109.0,41.22,26.46
2016,3,6,7,30,499.0,58.0,2.3,7.0,157.0,83.62,48.39
2016,3,6,7,45,578.5,64.0,2.45,7.5,210.5,130.1,81.22
2016,3,6,8,0,658.0,70.0,2.6,8.0,264.0,185.52,126.56
2016,3,6,8,15,703.0,75.5,2.7,8.0,316.5,240.6,175.93
2016,3,6,8,30,748.0,81.0,2.8,8.0,369.0,299.94,229.72
2016,3,6,8,45,780.0,84.5,2.9,8.5,419.5,358.0,281.97
2016,3,6,9,0,812.0,88.0,3.0,9.0,470.0,416.64,333.6
2016,3,6,9,15,834.0,91.0,3.0,9.0,515.0,472.02,381.86
2016,3,6,9,30,856.0,94.0,3.0,9.0,560.0,527.84,429.14
2016,3,6,9,45,872.0,96.5,3.05,9.5,600.0,579.97,471.58
2016,3,6,10,0,888.0,99.0,3.1,10.0,640.0,631.37,512.2
2016,3,6,10,15,712.5,165.0,3.1,10.0,613.0,623.98,504.91
2016,3,6,10,30,537.0,231.0,3.1,10.0,586.0,599.0,483.35
2016,3,6,10,45,352.5,289.5,3.15,10.5,526.5,544.15,437.31
2016,3,6,11,0,168.0,348.0,3.2,11.0,467.0,475.82,379.7
2016,3,6,11,15,553.0,227.0,3.15,11.0,629.5,665.59,534.28
2016,3,6,11,30,938.0,106.0,3.1,11.0,792.0,860.15,679.52
2016,3,6,11,45,646.5,225.0,3.1,11.0,700.5,772.19,611.71
2016,3,6,12,0,355.0,344.0,3.1,11.0,609.0,657.89,520.02
2016,3,6,12,15,371.0,340.5,3.1,11.0,617.5,675.16,534.15
2016,3,6,12,30,387.0,337.0,3.1,11.0,626.0,691.29,546.56
2016,3,6,12,45,212.0,324.0,3.1,11.5,482.5,522.66,415.62
2016,3,6,13,0,37.0,311.0,3.1,12.0,339.0,350.77,278.02
2016,3,6,13,15,37.5,304.5,3.15,11.5,332.0,345.41,275.3
2016,3,6,13,30,38.0,298.0,3.2,11.0,325.0,339.89,271.85
2016,3,6,13,45,19.0,222.5,3.25,11.0,236.5,236.52,189.6
2016,3,6,14,0,0.0,147.0,3.3,11.0,148.0,143.78,114.07
2016,3,6,14,15,455.5,118.5,3.35,11.0,400.0,520.12,430.6
2016,3,6,14,30,911.0,90.0,3.4,11.0,652.0,838.79,672.25
2016,3,6,14,45,892.5,89.0,3.45,11.0,612.0,802.35,644.64
2016,3,6,15,0,874.0,88.0,3.5,11.0,572.0,768.35,621.47
2016,3,6,15,15,853.0,85.5,3.45,10.5,527.0,724.13,590.99
2016,3,6,15,30,832.0,83.0,3.4,10.0,482.0,678.43,558.95
2016,3,6,15,45,751.0,84.0,3.4,10.0,416.5,596.34,495.34
2016,3,6,16,0,670.0,85.0,3.4,10.0,351.0,520.69,434.81
2016,3,6,16,15,672.0,77.5,3.1,9.5,314.0,484.98,405.69
2016,3,6,16,30,674.0,70.0,2.8,9.0,277.0,447.32,373.5
2016,3,6,16,45,595.5,65.0,2.5,8.5,223.0,372.25,309.37
2016,3,6,17,0,517.0,60.0,2.2,8.0,169.0,303.28,248.79
2016,3,6,17,15,411.5,49.5,2.0,7.5,120.5,224.92,179.65
2016,3,6,17,30,306.0,39.0,1.8,7.0,72.0,156.82,118.4
2016,3,6,17,45,153.0,19.5,1.65,7.0,36.0,71.69,33.81
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,18.5,2.9,4.5,22.0,16.65,1.92
2016,3,7,7,0,66.0,37.0,2.8,5.0,44.0,32.18,22.73
2016,3,7,7,15,108.5,59.0,2.75,5.0,78.0,52.34,38.51
2016,3,7,7,30,151.0,81.0,2.7,5.0,112.0,81.01,59.5
2016,3,7,7,45,188.5,101.5,2.7,5.0,151.0,115.21,86.77
2016,3,7,8,0,226.0,122.0,2.7,5.0,190.0,153.84,119.13
2016,3,7,8,15,251.5,139.5,2.7,5.0,227.5,191.11,151.55
2016,3,7,8,30,277.0,157.0,2.7,5.0,265.0,231.05,186.46
2016,3,7,8,45,403.0,153.5,2.75,5.5,333.0,289.87,235.08
2016,3,7,9,0,529.0,150.0,2.8,6.0,401.0,361.5,294.84
2016,3,7,9,15,264.5,116.0,2.8,6.0,241.5,235.73,194.87
2016,3,7,9,30,0.0,82.0,2.8,6.0,82.0,79.32,62.62
2016,3,7,9,45,12.5,160.0,2.8,6.0,168.0,161.69,132.38
2016,3,7,10,0,25.0,238.0,2.8,6.0,254.0,245.63,201.53
2016,3,7,10,15,28.5,255.0,2.75,6.0,273.5,268.25,219.43
2016,3,7,10,30,32.0,272.0,2.7,6.0,293.0,289.6,236.36
2016,3,7,10,45,74.5,309.5,2.7,6.0,361.5,359.7,293.3
2016,3,7,11,0,117.0,347.0,2.7,6.0,430.0,433.04,351.66
2016,3,7,11,15,73.5,323.0,2.65,6.0,376.0,379.63,307.92
2016,3,7,11,30,30.0,299.0,2.6,6.0,322.0,323.33,261.88
2016,3,7,11,45,148.5,334.0,2.6,6.5,445.5,464.47,376.39
2016,3,7,12,0,267.0,369.0,2.6,7.0,569.0,611.4,489.97
2016,3,7,12,15,260.0,370.5,2.7,7.0,565.5,613.32,490.62
2016,3,7,12,30,253.0,372.0,2.8,7.0,562.0,606.58,485.96
2016,3,7,12,45,144.5,341.5,2.95,7.0,450.0,483.25,389.58
2016,3,7,13,0,36.0,311.0,3.1,7.0,338.0,349.86,282.44
2016,3,7,13,15,37.5,307.0,3.25,7.0,334.5,348.05,281.96
2016,3,7,13,30,39.0,303.0,3.4,7.0,331.0,346.12,280.91
2016,3,7,13,45,41.5,296.0,3.55,7.0,325.0,341.64,277.94
2016,3,7,14,0,44.0,289.0,3.7,7.0,319.0,336.98,274.86
2016,3,7,14,15,227.0,272.0,3.8,7.0,414.5,488.31,402.26
2016,3,7,14,30,410.0,255.0,3.9,7.0,510.0,614.07,505.61
2016,3,7,14,45,321.5,254.5,4.0,7.0,447.5,535.9,442.74
2016,3,7,15,0,233.0,254.0,4.1,7.0,385.0,452.65,375.84
2016,3,7,15,15,116.5,200.0,4.05,7.0,265.5,301.37,251.42
2016,3,7,15,30,0.0,146.0,4.0,7.0,146.0,144.89,118.44
2016,3,7,15,45,154.5,151.5,3.95,7.0,213.5,265.95,224.99
2016,3,7,16,0,309.0,157.0,3.9,7.0,281.0,370.52,314.07
2016,3,7,16,15,447.5,122.0,3.65,6.5,275.0,405.32,344.2
2016,3,7,16,30,586.0,87.0,3.4,6.0,269.0,421.46,357.36
2016,3,7,16,45,528.0,77.0,3.15,6.0,218.0,354.34,298.44
2016,3,7,17,0,470.0,67.0,2.9,6.0,167.0,291.55,242.09
2016,3,7,17,15,366.5,54.5,2.7,5.5,119.5,213.33,172.57
2016,3,7,17,30,263.0,42.0,2.5,5.0,72.0,147.16,112.84
2016,3,7,17,45,131.5,21.0,2.4,5.0,36.0,68.53,35.91
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,191.5,17.0,1.9,4.5,37.5,12.77,1.83
2016,3,8,7,0,383.0,34.0,2.0,5.0,75.0,26.19,17.62
2016,3,8,7,15,488.0,43.5,2.05,5.0,125.5,42.87,24.47
2016,3,8,7,30,593.0,53.0,2.1,5.0,176.0,90.17,49.85
2016,3,8,7,45,654.0,59.0,2.15,5.5,229.5,140.32,87.19
2016,3,8,8,0,715.0,65.0,2.2,6.0,283.0,198.96,136.99
2016,3,8,8,15,754.5,69.5,2.25,6.5,336.0,255.05,187.79
2016,3,8,8,30,794.0,74.0,2.3,7.0,389.0,314.72,241.97
2016,3,8,8,45,824.5,76.5,2.35,7.5,439.0,372.41,294.03
2016,3,8,9,0,855.0,79.0,2.4,8.0,489.0,431.98,346.32
2016,3,8,9,15,873.5,81.5,2.4,8.5,534.0,487.51,393.82
2016,3,8,9,30,892.0,84.0,2.4,9.0,579.0,543.42,440.0
2016,3,8,9,45,904.0,86.5,2.45,10.0,617.5,594.63,480.38
2016,3,8,10,0,916.0,89.0,2.5,11.0,656.0,644.63,518.44
2016,3,8,10,15,925.0,90.5,2.45,11.0,688.0,690.22,553.49
2016,3,8,10,30,934.0,92.0,2.4,11.0,720.0,733.85,585.57
2016,3,8,10,45,934.5,95.5,2.35,11.5,743.0,771.24,610.17
2016,3,8,11,0,935.0,99.0,2.3,12.0,766.0,805.72,632.36
2016,3,8,11,15,938.5,100.0,2.35,12.0,782.5,836.88,653.98
2016,3,8,11,30,942.0,101.0,2.4,12.0,799.0,864.99,673.45
2016,3,8,11,45,942.0,102.0,2.45,12.0,806.5,887.04,688.71
2016,3,8,12,0,942.0,103.0,2.5,12.0,814.0,905.66,701.71
2016,3,8,12,15,940.5,103.0,2.55,12.0,813.5,918.43,710.79
2016,3,8,12,30,939.0,103.0,2.6,12.0,813.0,927.61,717.55
2016,3,8,12,45,745.0,186.5,2.65,12.0,746.0,862.19,672.2
2016,3,8,13,0,551.0,270.0,2.7,12.0,679.0,781.31,611.78
2016,3,8,13,15,559.5,257.0,2.65,12.0,665.0,775.98,609.27
2016,3,8,13,30,568.0,244.0,2.6,12.0,651.0,768.12,604.36
2016,3,8,13,45,478.0,268.0,2.55,12.0,603.0,712.73,562.08
2016,3,8,14,0,388.0,292.0,2.5,12.0,555.0,649.52,514.09
2016,3,8,14,15,451.5,255.5,2.6,11.5,548.0,665.71,530.67
2016,3,8,14,30,515.0,219.0,2.7,11.0,541.0,669.54,537.7
2016,3,8,14,45,407.5,232.0,2.8,11.0,477.5,587.65,474.66
2016,3,8,15,0,300.0,245.0,2.9,11.0,414.0,502.35,408.18
2016,3,8,15,15,195.0,229.5,2.9,10.5,336.5,392.25,321.43
2016,3,8,15,30,90.0,214.0,2.9,10.0,259.0,289.14,237.61
2016,3,8,15,45,210.5,184.5,2.9,10.0,274.0,340.95,283.51
2016,3,8,16,0,331.0,155.0,2.9,10.0,289.0,382.33,319.23
2016,3,8,16,15,523.0,108.0,2.6,9.5,287.0,433.66,362.71
2016,3,8,16,30,715.0,61.0,2.3,9.0,285.0,459.48,383.03
2016,3,8,16,45,661.0,55.0,2.05,9.0,232.5,392.61,324.95
2016,3,8,17,0,607.0,49.0,1.8,9.0,180.0,331.89,270.71
2016,3,8,17,15,512.0,41.0,1.65,8.5,130.5,255.46,203.17
2016,3,8,17,30,417.0,33.0,1.5,8.0,81.0,188.34,142.22
2016,3,8,17,45,208.5,16.5,1.4,8.0,40.5,86.21,48.05
2016,3,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,203.5,16.0,0.8,8.5,38.0,11.7,2.17
2016,3,9,7,0,407.0,32.0,0.9,9.0,76.0,23.99,15.51
2016,3,9,7,15,503.5,40.0,0.95,9.5,125.5,41.97,21.85
2016,3,9,7,30,600.0,48.0,1.0,10.0,175.0,90.6,48.5
2016,3,9,7,45,654.5,54.0,1.1,10.5,227.0,140.22,85.33
2016,3,9,8,0,709.0,60.0,1.2,11.0,279.0,195.78,131.96
2016,3,9,8,15,747.0,64.0,1.2,11.5,331.0,250.82,180.73
2016,3,9,8,30,785.0,68.0,1.2,12.0,383.0,309.25,232.39
2016,3,9,8,45,805.5,73.0,1.3,12.5,430.5,365.32,281.82
2016,3,9,9,0,826.0,78.0,1.4,13.0,478.0,422.26,330.57
2016,3,9,9,15,845.5,80.5,1.4,13.0,523.0,476.84,376.33
2016,3,9,9,30,865.0,83.0,1.4,13.0,568.0,531.98,421.07
2016,3,9,9,45,877.5,86.0,1.45,13.0,606.5,582.74,461.49
2016,3,9,10,0,890.0,89.0,1.5,13.0,645.0,632.4,500.03
2016,3,9,10,15,900.5,90.5,1.5,13.0,677.0,677.91,534.25
2016,3,9,10,30,911.0,92.0,1.5,13.0,709.0,721.63,565.66
2016,3,9,10,45,664.5,198.5,1.5,13.5,657.0,687.27,535.49
2016,3,9,11,0,418.0,305.0,1.5,14.0,605.0,626.29,485.26
2016,3,9,11,15,451.5,298.0,1.45,14.0,629.0,664.12,513.34
2016,3,9,11,30,485.0,291.0,1.4,14.0,653.0,698.11,537.5
2016,3,9,11,45,469.5,301.0,1.4,14.5,654.5,708.47,543.0
2016,3,9,12,0,454.0,311.0,1.4,15.0,656.0,716.52,547.06
2016,3,9,12,15,697.5,204.0,1.45,15.0,734.0,826.2,630.41
2016,3,9,12,30,941.0,97.0,1.5,15.0,812.0,926.09,697.43
2016,3,9,12,45,684.0,206.5,1.55,15.5,724.0,832.26,632.37
2016,3,9,13,0,427.0,316.0,1.6,16.0,636.0,722.32,549.74
2016,3,9,13,15,377.5,325.0,1.6,16.0,603.5,682.68,522.22
2016,3,9,13,30,328.0,334.0,1.6,16.0,571.0,649.19,497.9
2016,3,9,13,45,342.0,318.5,1.6,16.0,558.0,643.22,495.1
2016,3,9,14,0,356.0,303.0,1.6,16.0,545.0,635.42,490.77
2016,3,9,14,15,283.0,301.0,1.6,15.5,488.0,568.1,441.9
2016,3,9,14,30,210.0,299.0,1.6,15.0,431.0,493.61,387.16
2016,3,9,14,45,168.5,280.5,1.6,15.0,382.5,436.95,344.92
2016,3,9,15,0,127.0,262.0,1.6,15.0,334.0,381.75,302.89
2016,3,9,15,15,152.5,241.0,1.5,15.0,321.0,374.61,298.97
2016,3,9,15,30,178.0,220.0,1.4,15.0,308.0,365.26,292.91
2016,3,9,15,45,149.5,197.5,1.35,15.0,266.5,316.08,254.53
2016,3,9,16,0,121.0,175.0,1.3,15.0,225.0,268.58,217.06
2016,3,9,16,15,110.0,154.0,1.15,14.5,194.5,234.93,190.59
2016,3,9,16,30,99.0,133.0,1.0,14.0,164.0,201.93,164.03
2016,3,9,16,45,88.0,110.0,0.85,13.5,134.0,167.22,135.43
2016,3,9,17,0,77.0,87.0,0.7,13.0,104.0,133.22,106.71
2016,3,9,17,15,56.5,64.5,0.7,12.5,75.0,92.16,71.61
2016,3,9,17,30,36.0,42.0,0.7,12.0,46.0,57.77,41.77
2016,3,9,17,45,18.0,21.0,0.7,11.5,23.0,26.68,12.76
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,215.5,16.5,1.65,9.0,41.5,11.98,3.07
2016,3,10,7,0,431.0,33.0,1.9,10.0,83.0,24.65,16.07
2016,3,10,7,15,526.5,41.0,2.0,10.5,133.5,45.51,23.17
2016,3,10,7,30,622.0,49.0,2.1,11.0,184.0,95.82,51.45
2016,3,10,7,45,680.0,54.0,2.25,11.5,237.5,146.5,89.4
2016,3,10,8,0,738.0,59.0,2.4,12.0,291.0,203.52,137.53
2016,3,10,8,15,774.5,63.0,2.55,12.5,343.5,259.97,188.12
2016,3,10,8,30,811.0,67.0,2.7,13.0,396.0,319.6,241.55
2016,3,10,8,45,836.0,70.0,2.85,13.5,445.5,376.86,292.54
2016,3,10,9,0,861.0,73.0,3.0,14.0,495.0,436.49,344.11
2016,3,10,9,15,879.0,75.5,3.05,14.0,539.5,491.85,391.48
2016,3,10,9,30,897.0,78.0,3.1,14.0,584.0,547.09,437.42
2016,3,10,9,45,908.0,81.0,3.2,14.5,622.5,598.47,478.42
2016,3,10,10,0,919.0,84.0,3.3,15.0,661.0,648.53,517.24
2016,3,10,10,15,620.0,198.0,3.3,15.0,596.0,607.1,482.09
2016,3,10,10,30,321.0,312.0,3.3,15.0,531.0,535.16,422.35
2016,3,10,10,45,264.5,334.5,3.35,15.0,519.5,530.49,417.91
2016,3,10,11,0,208.0,357.0,3.4,15.0,508.0,517.17,406.4
2016,3,10,11,15,158.0,363.5,3.35,15.0,479.5,492.62,386.39
2016,3,10,11,30,108.0,370.0,3.3,15.0,451.0,459.47,359.77
2016,3,10,11,45,109.5,372.5,3.25,15.5,455.5,467.17,364.92
2016,3,10,12,0,111.0,375.0,3.2,16.0,460.0,474.54,369.65
2016,3,10,12,15,163.0,379.5,3.15,16.0,504.0,534.3,415.7
2016,3,10,12,30,215.0,384.0,3.1,16.0,548.0,588.21,456.66
2016,3,10,12,45,239.0,376.0,3.05,16.0,557.0,604.18,468.93
2016,3,10,13,0,263.0,368.0,3.0,16.0,566.0,627.52,486.65
2016,3,10,13,15,149.5,336.0,2.9,16.0,448.5,486.26,379.46
2016,3,10,13,30,36.0,304.0,2.8,16.0,331.0,344.41,269.01
2016,3,10,13,45,25.5,271.5,2.7,16.0,290.5,292.72,229.6
2016,3,10,14,0,15.0,239.0,2.6,16.0,250.0,250.35,196.6
2016,3,10,14,15,7.5,181.0,2.45,15.5,186.5,184.61,145.05
2016,3,10,14,30,0.0,123.0,2.3,15.0,123.0,119.86,93.19
2016,3,10,14,45,9.5,166.5,2.2,15.0,172.5,171.75,135.93
2016,3,10,15,0,19.0,210.0,2.1,15.0,222.0,224.9,179.0
2016,3,10,15,15,20.5,198.0,1.95,14.5,209.5,213.77,170.71
2016,3,10,15,30,22.0,186.0,1.8,14.0,197.0,202.56,162.49
2016,3,10,15,45,36.0,176.5,1.65,14.0,192.5,209.19,168.67
2016,3,10,16,0,50.0,167.0,1.5,14.0,188.0,207.9,168.27
2016,3,10,16,15,44.5,146.5,1.35,13.5,163.0,181.34,147.06
2016,3,10,16,30,39.0,126.0,1.2,13.0,138.0,155.14,125.82
2016,3,10,16,45,31.5,104.5,1.05,12.5,113.0,127.13,102.6
2016,3,10,17,0,24.0,83.0,0.9,12.0,88.0,99.65,79.33
2016,3,10,17,15,12.0,61.5,0.95,11.5,64.0,67.73,51.93
2016,3,10,17,30,0.0,40.0,1.0,11.0,40.0,40.62,28.44
2016,3,10,17,45,0.0,22.5,1.05,10.5,22.5,22.24,10.65
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,9.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,4.1,9.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.0,4.3,9.0,7.0,6.74,0.17
2016,3,11,7,30,0.0,10.0,4.5,9.0,10.0,9.64,2.75
2016,3,11,7,45,0.0,13.0,4.7,9.0,13.0,12.53,5.3
2016,3,11,8,0,0.0,16.0,4.9,9.0,16.0,15.43,7.82
2016,3,11,8,15,0.0,19.0,5.1,9.0,19.0,18.33,10.31
2016,3,11,8,30,0.0,22.0,5.3,9.0,22.0,21.23,12.77
2016,3,11,8,45,0.0,16.0,5.55,9.5,16.0,15.44,7.68
2016,3,11,9,0,0.0,10.0,5.8,10.0,10.0,9.65,2.64
2016,3,11,9,15,0.0,12.0,5.8,10.0,12.0,11.59,4.27
2016,3,11,9,30,0.0,14.0,5.8,10.0,14.0,13.52,5.89
2016,3,11,9,45,50.5,156.0,5.85,10.0,188.5,180.51,147.06
2016,3,11,10,0,101.0,298.0,5.9,10.0,363.0,352.72,287.88
2016,3,11,10,15,77.0,301.0,6.05,10.0,352.0,345.53,281.09
2016,3,11,10,30,53.0,304.0,6.2,10.0,341.0,336.14,272.73
2016,3,11,10,45,28.5,235.0,6.35,10.5,255.0,252.48,204.06
2016,3,11,11,0,4.0,166.0,6.5,11.0,169.0,164.39,131.07
2016,3,11,11,15,187.0,255.0,6.55,10.5,396.5,410.08,336.22
2016,3,11,11,30,370.0,344.0,6.6,10.0,624.0,657.0,534.2
2016,3,11,11,45,326.5,360.0,6.7,10.0,609.0,647.6,524.99
2016,3,11,12,0,283.0,376.0,6.8,10.0,594.0,635.49,514.42
2016,3,11,12,15,163.5,357.0,6.55,10.0,483.0,511.42,414.09
2016,3,11,12,30,44.0,338.0,6.3,10.0,372.0,382.59,308.2
2016,3,11,12,45,106.0,359.5,6.1,10.0,440.0,461.81,373.37
2016,3,11,13,0,168.0,381.0,5.9,10.0,508.0,549.89,443.85
2016,3,11,13,15,310.0,338.5,5.9,10.0,566.5,639.68,518.51
2016,3,11,13,30,452.0,296.0,5.9,10.0,625.0,726.62,589.81
2016,3,11,13,45,390.5,305.5,5.9,10.0,583.5,672.89,547.21
2016,3,11,14,0,329.0,315.0,5.9,10.0,542.0,627.24,510.84
2016,3,11,14,15,229.0,309.5,5.75,9.5,464.5,524.41,429.14
2016,3,11,14,30,129.0,304.0,5.6,9.0,387.0,433.55,355.27
2016,3,11,14,45,500.0,197.5,5.45,9.0,488.5,626.59,520.48
2016,3,11,15,0,871.0,91.0,5.3,9.0,590.0,781.16,645.16
2016,3,11,15,15,662.0,135.0,5.05,8.5,497.5,652.81,544.75
2016,3,11,15,30,453.0,179.0,4.8,8.0,405.0,528.85,443.14
2016,3,11,15,45,475.5,154.5,4.6,8.0,371.0,500.27,421.29
2016,3,11,16,0,498.0,130.0,4.4,8.0,337.0,468.24,395.69
2016,3,11,16,15,590.0,101.0,4.1,7.5,315.0,471.28,398.95
2016,3,11,16,30,682.0,72.0,3.8,7.0,293.0,461.32,390.13
2016,3,11,16,45,598.0,69.0,3.55,7.0,237.5,384.34,323.32
2016,3,11,17,0,514.0,66.0,3.3,7.0,182.0,313.88,260.8
2016,3,11,17,15,415.5,55.0,3.3,7.0,133.0,236.47,191.8
2016,3,11,17,30,317.0,44.0,3.3,7.0,84.0,168.7,130.5
2016,3,11,17,45,158.5,28.0,3.3,7.0,48.0,88.04,57.03
2016,3,11,18,0,0.0,12.0,3.3,7.0,12.0,11.8,0.0
2016,3,11,18,15,0.0,6.0,3.35,6.5,6.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,11.5,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,23.0,10.0,0.7,5.0,10.0,9.83,0.0
2016,3,12,6,45,133.5,29.5,0.75,5.5,45.0,23.02,13.09
2016,3,12,7,0,244.0,49.0,0.8,6.0,80.0,37.68,28.25
2016,3,12,7,15,337.0,63.5,0.9,6.5,127.5,62.65,40.76
2016,3,12,7,30,430.0,78.0,1.0,7.0,175.0,106.43,68.69
2016,3,12,7,45,502.0,86.0,1.15,7.5,227.5,152.83,103.98
2016,3,12,8,0,574.0,94.0,1.3,8.0,280.0,206.04,148.19
2016,3,12,8,15,617.5,101.0,1.4,8.0,331.5,258.54,194.67
2016,3,12,8,30,661.0,108.0,1.5,8.0,383.0,315.29,244.92
2016,3,12,8,45,712.0,106.5,1.6,8.5,434.5,370.62,293.02
2016,3,12,9,0,763.0,105.0,1.7,9.0,486.0,430.13,343.62
2016,3,12,9,15,547.5,175.5,1.8,9.0,461.5,433.91,349.73
2016,3,12,9,30,332.0,246.0,1.9,9.0,437.0,415.07,335.36
2016,3,12,9,45,327.0,265.5,2.05,9.5,464.0,448.63,361.83
2016,3,12,10,0,322.0,285.0,2.2,10.0,491.0,481.15,386.61
2016,3,12,10,15,209.0,307.5,2.3,10.0,443.5,441.74,354.4
2016,3,12,10,30,96.0,330.0,2.4,10.0,396.0,392.08,313.51
2016,3,12,10,45,55.0,286.0,2.55,10.5,324.0,322.81,258.25
2016,3,12,11,0,14.0,242.0,2.7,11.0,252.0,246.8,196.66
2016,3,12,11,15,31.0,289.5,2.8,11.0,312.5,312.72,249.44
2016,3,12,11,30,48.0,337.0,2.9,11.0,373.0,376.96,299.71
2016,3,12,11,45,171.0,355.5,3.0,11.0,487.5,507.56,403.77
2016,3,12,12,0,294.0,374.0,3.1,11.0,602.0,643.64,508.55
2016,3,12,12,15,580.0,257.5,3.15,11.0,706.5,784.04,620.1
2016,3,12,12,30,866.0,141.0,3.2,11.0,811.0,920.92,720.73
2016,3,12,12,45,543.0,260.0,3.3,11.0,679.0,767.34,606.34
2016,3,12,13,0,220.0,379.0,3.4,11.0,547.0,594.25,469.73
2016,3,12,13,15,262.5,362.5,3.4,11.0,558.5,624.24,494.92
2016,3,12,13,30,305.0,346.0,3.4,11.0,570.0,644.45,511.74
2016,3,12,13,45,227.5,342.5,3.45,11.0,506.5,563.22,449.2
2016,3,12,14,0,150.0,339.0,3.5,11.0,443.0,491.68,393.23
2016,3,12,14,15,97.0,305.5,3.45,11.0,371.5,400.27,321.83
2016,3,12,14,30,44.0,272.0,3.4,11.0,300.0,319.28,257.08
2016,3,12,14,45,101.5,270.5,3.35,11.0,330.5,364.17,295.51
2016,3,12,15,0,159.0,269.0,3.3,11.0,361.0,414.57,337.33
2016,3,12,15,15,115.5,243.0,3.15,10.5,307.5,349.94,285.88
2016,3,12,15,30,72.0,217.0,3.0,10.0,254.0,279.72,229.45
2016,3,12,15,45,59.0,192.5,2.9,10.0,221.0,242.61,199.59
2016,3,12,16,0,46.0,168.0,2.8,10.0,188.0,206.27,169.88
2016,3,12,16,15,40.0,147.5,2.5,9.5,163.0,179.56,148.17
2016,3,12,16,30,34.0,127.0,2.2,9.0,138.0,153.26,126.4
2016,3,12,16,45,25.5,105.5,1.9,9.0,113.0,124.96,102.3
2016,3,12,17,0,17.0,84.0,1.6,9.0,88.0,93.37,75.05
2016,3,12,17,15,8.5,62.5,1.45,8.5,64.5,67.13,52.19
2016,3,12,17,30,0.0,41.0,1.3,8.0,41.0,41.39,29.59
2016,3,12,17,45,0.0,23.5,1.2,7.5,23.5,23.14,12.32
2016,3,12,18,0,0.0,6.0,1.1,7.0,6.0,5.9,0.0
2016,3,12,18,15,0.0,3.0,1.1,7.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,7.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,8.0,1.0,0.98,0.0
2016,3,13,6,45,0.0,4.5,2.05,8.5,4.5,4.33,0.0
2016,3,13,7,0,0.0,8.0,2.3,9.0,8.0,7.71,1.23
2016,3,13,7,15,0.0,13.0,2.4,9.0,13.0,12.53,5.22
2016,3,13,7,30,0.0,18.0,2.5,9.0,18.0,17.36,9.51
2016,3,13,7,45,0.0,23.0,2.7,9.5,23.0,22.19,13.72
2016,3,13,8,0,0.0,28.0,2.9,10.0,28.0,27.02,17.85
2016,3,13,8,15,0.0,33.5,3.05,10.0,33.5,32.34,22.39
2016,3,13,8,30,0.0,39.0,3.2,10.0,39.0,37.66,26.87
2016,3,13,8,45,11.5,115.5,3.35,10.5,121.5,115.6,92.73
2016,3,13,9,0,23.0,192.0,3.5,11.0,204.0,193.94,157.19
2016,3,13,9,15,11.5,104.5,3.6,11.0,110.5,106.59,84.44
2016,3,13,9,30,0.0,17.0,3.7,11.0,17.0,16.42,8.31
2016,3,13,9,45,0.0,54.5,3.85,11.0,54.5,52.7,38.96
2016,3,13,10,0,0.0,92.0,4.0,11.0,92.0,89.05,69.26
2016,3,13,10,15,5.5,157.0,4.0,11.0,161.0,155.81,124.37
2016,3,13,10,30,11.0,222.0,4.0,11.0,230.0,223.47,179.2
2016,3,13,10,45,15.0,243.5,4.0,11.5,255.0,248.23,198.48
2016,3,13,11,0,19.0,265.0,4.0,12.0,280.0,273.38,217.98
2016,3,13,11,15,10.5,206.5,4.0,12.0,214.5,209.67,166.67
2016,3,13,11,30,2.0,148.0,4.0,12.0,149.0,145.53,114.54
2016,3,13,11,45,3.5,158.0,4.0,12.0,160.5,156.75,123.75
2016,3,13,12,0,5.0,168.0,4.0,12.0,172.0,168.07,132.93
2016,3,13,12,15,8.5,203.0,4.0,12.0,210.0,206.07,163.67
2016,3,13,12,30,12.0,238.0,4.0,12.0,248.0,244.52,194.49
2016,3,13,12,45,13.5,247.0,4.05,12.0,258.0,255.33,203.15
2016,3,13,13,0,15.0,256.0,4.1,12.0,268.0,266.2,211.96
2016,3,13,13,15,12.0,233.5,4.0,11.5,243.0,241.01,192.24
2016,3,13,13,30,9.0,211.0,3.9,11.0,218.0,215.77,172.4
2016,3,13,13,45,7.5,200.5,3.8,11.0,206.0,204.01,163.07
2016,3,13,14,0,6.0,190.0,3.7,11.0,194.0,192.24,153.71
2016,3,13,14,15,10.5,207.5,3.55,11.0,214.5,214.21,171.95
2016,3,13,14,30,15.0,225.0,3.4,11.0,235.0,236.42,190.3
2016,3,13,14,45,20.0,224.0,3.3,11.0,236.5,239.83,193.57
2016,3,13,15,0,25.0,223.0,3.2,11.0,238.0,243.11,196.82
2016,3,13,15,15,25.5,209.0,3.0,11.0,223.0,228.99,185.81
2016,3,13,15,30,26.0,195.0,2.8,11.0,208.0,214.81,174.74
2016,3,13,15,45,13.0,162.0,2.6,11.0,168.5,171.0,138.81
2016,3,13,16,0,0.0,129.0,2.4,11.0,129.0,128.22,103.31
2016,3,13,16,15,0.0,112.0,2.15,10.5,112.0,111.18,89.54
2016,3,13,16,30,0.0,95.0,1.9,10.0,95.0,94.13,75.48
2016,3,13,16,45,0.0,78.0,1.7,10.0,78.0,77.05,61.0
2016,3,13,17,0,0.0,61.0,1.5,10.0,61.0,59.92,46.23
2016,3,13,17,15,0.0,45.0,1.4,9.5,45.0,43.8,32.16
2016,3,13,17,30,0.0,29.0,1.3,9.0,29.0,28.0,18.19
2016,3,13,17,45,0.0,17.0,1.2,9.0,17.0,16.4,7.24
2016,3,13,18,0,0.0,5.0,1.1,9.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,1.15,9.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
