Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,12.78,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,25.74,16.09
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,39.82,30.05
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,66.86,47.37
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,101.46,73.4
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,136.25,101.8
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,173.87,133.71
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,227.53,176.02
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,299.55,235.55
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,335.05,268.73
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,362.07,292.94
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,394.91,320.59
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,424.61,344.73
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,485.27,393.39
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,551.33,445.54
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,565.71,455.05
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,570.73,457.16
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,608.67,485.68
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,651.14,516.93
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,661.52,523.6
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,673.3,531.31
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,677.27,533.63
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,679.29,534.55
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,704.48,554.65
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,735.21,578.49
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,768.26,604.83
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,799.34,629.66
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,853.65,672.67
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,902.28,708.87
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,885.48,697.28
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,865.79,684.21
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,797.25,636.58
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,725.87,584.53
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,651.62,527.73
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,572.17,466.0
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,556.59,455.58
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,529.93,436.15
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,495.56,410.07
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,458.9,381.59
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,400.8,334.15
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,340.14,283.93
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,286.71,238.92
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,235.62,194.65
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,175.79,142.6
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,122.32,95.41
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,68.27,46.85
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,11.8,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,7.86,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,12.52,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,22.85,14.08
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,32.43,23.72
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,64.72,36.06
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,113.18,67.3
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,164.21,108.26
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,221.31,157.95
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,278.77,209.91
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,337.51,262.76
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,394.54,313.49
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,453.16,364.17
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,508.36,410.65
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,563.65,455.75
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,615.2,496.86
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,665.63,536.04
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,710.78,571.1
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,754.03,602.54
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,793.12,629.22
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,829.84,653.95
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,861.11,675.84
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,889.33,695.58
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,912.29,710.3
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,931.91,722.72
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,945.18,732.12
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,954.83,739.17
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,959.75,743.38
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,960.97,745.19
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,955.37,741.78
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,946.11,736.0
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,931.74,727.04
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,913.87,715.72
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,888.92,698.9
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,860.92,679.96
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,827.96,657.64
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,792.34,633.28
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,749.26,603.72
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,708.75,575.79
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,657.59,538.28
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,605.65,497.88
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,545.87,450.19
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,487.09,401.95
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,421.05,346.5
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,358.19,291.83
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,286.01,228.84
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,219.71,169.18
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,137.95,95.57
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,56.04,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,7.86,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,12.33,0.0
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,20.67,12.31
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,28.44,20.01
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,66.21,33.6
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,120.3,69.1
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,173.76,112.32
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,232.68,163.84
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,290.93,216.58
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,352.03,271.29
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,410.54,322.4
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,471.23,373.52
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,526.72,419.28
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,581.87,463.16
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,633.74,503.24
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,684.29,541.1
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,730.42,574.93
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,774.44,605.02
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,813.38,630.33
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,849.59,653.46
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,881.28,674.1
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,909.78,692.46
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,932.31,705.87
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,951.3,716.93
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,964.81,725.76
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,974.6,732.27
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,979.74,734.45
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,981.06,734.27
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,975.25,730.92
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,965.68,725.27
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,949.76,715.53
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,930.33,703.57
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,905.23,687.39
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,876.98,669.13
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,842.52,646.58
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,805.5,622.19
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,762.03,593.42
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,716.78,563.07
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,665.3,527.09
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,617.0,491.4
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,556.97,446.77
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,497.82,401.21
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,430.31,346.63
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,366.15,292.71
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,291.05,229.22
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,226.32,172.11
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,143.13,98.93
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,67.86,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,8.36,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,13.07,0.0
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,20.43,12.14
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,29.81,21.13
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,71.1,35.45
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,123.93,69.97
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,178.93,114.38
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,238.93,166.26
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,297.72,218.68
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,360.8,273.81
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,419.5,324.19
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,478.93,373.31
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,535.07,418.11
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,590.78,460.81
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,642.8,499.16
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,693.37,535.06
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,739.72,566.39
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,783.87,594.34
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,822.86,618.37
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,859.03,640.25
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,890.48,661.42
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,918.7,680.51
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,940.97,695.8
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,959.64,708.88
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,973.21,718.12
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,983.01,725.09
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,986.84,729.0
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,986.83,730.58
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,981.48,727.6
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,972.37,722.36
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,956.25,712.66
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,936.58,700.76
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,911.91,686.35
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,884.07,669.84
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,849.69,648.07
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,812.68,624.4
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,768.96,596.03
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,723.44,566.06
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,671.76,530.14
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,623.18,494.58
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,563.02,450.09
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,503.7,404.64
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,436.17,350.32
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,371.89,296.57
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,296.5,232.78
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,231.26,175.27
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,148.07,102.83
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,73.19,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,7.37,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,9.34,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,14.74,2.29
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,22.46,14.09
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,29.8,21.28
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,73.04,37.57
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,127.59,74.54
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,181.02,117.91
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,239.61,168.48
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,297.39,219.4
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,357.85,271.51
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,416.15,320.44
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,476.55,368.96
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,532.11,412.85
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,587.34,455.0
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,638.07,492.54
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,687.35,527.92
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,732.89,560.86
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,776.37,590.67
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,814.8,615.76
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,850.43,638.85
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,810.29,611.3
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,750.34,565.55
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,853.09,641.02
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,950.05,703.16
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,872.13,651.87
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,776.26,582.93
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,879.29,661.52
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,967.6,720.7
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,960.99,716.47
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,950.84,711.15
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,885.11,668.59
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,809.8,617.83
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,844.91,645.18
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,866.89,661.17
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,831.7,638.57
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,794.15,614.66
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,715.41,561.22
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,637.57,506.36
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,576.04,461.0
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,516.43,415.85
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,456.33,370.24
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,402.52,328.08
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,344.61,280.98
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,289.19,234.38
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,226.56,180.75
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,170.03,131.07
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,89.96,63.44
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,20.46,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,10.32,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,16.42,4.95
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,24.5,16.06
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,34.51,25.65
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,76.74,40.8
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,127.91,75.61
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,182.59,120.13
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,240.28,169.81
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,296.94,219.73
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,356.3,271.08
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,413.9,320.12
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,472.58,368.5
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,528.31,413.16
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,582.62,455.41
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,633.26,493.78
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,682.74,530.28
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,727.7,562.48
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,770.63,591.63
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,809.02,616.87
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,844.87,640.23
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,875.34,660.48
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,902.67,678.67
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,924.5,692.58
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,942.88,704.3
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,955.87,713.26
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,965.22,720.0
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,967.07,722.56
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,965.23,722.86
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,959.41,720.88
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,950.01,716.67
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,933.07,706.2
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,912.84,693.64
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,887.49,678.93
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,859.2,662.16
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,762.8,595.84
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,660.03,520.79
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,605.49,482.02
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,552.31,443.04
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,508.37,410.68
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,463.81,377.0
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,414.97,339.4
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,367.02,301.41
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,316.09,259.81
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,266.69,218.04
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,210.58,169.41
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,158.95,123.54
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,85.9,61.31
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,21.56,0.1
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,10.32,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,10.32,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,16.14,5.84
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,27.48,18.61
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,41.89,32.08
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,80.83,48.99
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,125.88,81.71
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,171.89,119.78
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,221.18,162.39
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,253.45,195.62
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,271.75,214.7
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,358.59,282.6
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,475.86,375.25
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,530.67,420.08
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,585.12,463.73
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,635.38,502.37
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,684.09,538.79
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,729.01,571.4
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,771.89,601.16
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,809.61,626.26
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,844.58,649.29
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,875.63,670.35
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,903.62,689.32
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,925.38,704.49
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,943.69,717.45
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,956.46,726.36
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,965.63,732.99
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,634.46,498.26
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,257.22,199.9
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,252.47,197.4
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,247.68,193.89
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,613.94,489.98
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,921.91,713.19
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,896.63,695.34
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,868.33,678.1
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,834.69,655.7
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,798.47,631.33
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,585.26,472.05
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,375.12,302.81
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,283.21,229.84
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,203.72,164.75
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,178.68,144.97
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,153.9,124.94
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,284.26,235.77
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,366.01,299.55
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,292.54,234.78
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,226.56,175.53
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,121.47,87.61
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,30.74,6.02
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,13.76,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,11.3,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,21.9,11.01
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,39.25,29.11
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,55.44,41.5
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,81.75,62.24
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,110.23,85.55
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,139.09,109.6
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,169.31,134.87
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,206.25,165.51
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,245.81,198.16
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,274.79,222.24
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,302.92,245.1
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,373.32,301.9
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,453.14,365.58
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,468.79,376.37
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,477.68,381.72
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,493.51,393.24
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,507.22,402.9
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,572.83,454.24
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,639.08,505.24
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,655.84,517.17
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,671.12,528.3
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,809.95,638.12
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,941.74,732.27
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,954.71,740.86
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,964.19,748.18
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,561.49,453.41
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,123.52,95.92
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,120.59,94.11
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,117.64,91.8
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,183.77,146.08
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,251.13,200.66
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,192.59,153.48
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,134.74,106.39
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,94.95,73.84
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,56.09,41.62
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,332.61,278.04
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,575.98,474.7
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,340.55,283.01
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,116.11,92.87
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,101.15,80.99
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,86.2,68.67
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,71.75,56.46
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,57.3,44.04
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,42.99,31.62
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,28.96,19.25
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,17.85,9.26
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,6.75,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,3.44,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,13.27,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,21.45,11.58
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,27.82,19.3
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,44.0,25.76
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,89.0,48.45
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,142.61,87.67
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,159.83,117.72
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,144.13,117.27
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,201.24,163.04
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,270.86,219.89
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,304.92,248.37
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,338.23,275.6
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,372.88,303.8
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,407.61,331.6
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,369.96,299.89
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,322.13,259.45
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,426.62,344.21
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,536.93,431.34
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,511.7,408.9
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,481.77,383.19
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,710.69,570.51
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,941.71,741.0
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,964.73,755.69
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,984.13,769.51
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,916.46,721.13
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,830.83,654.59
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,831.93,657.24
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,830.61,657.63
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,921.64,728.47
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,993.42,780.32
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,977.2,769.58
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,957.39,756.99
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,931.51,739.68
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,902.44,720.09
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,867.48,696.84
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,829.91,671.42
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,718.42,589.4
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,607.48,502.95
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,631.19,525.23
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,638.3,533.09
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,578.38,484.64
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,519.22,435.78
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,451.39,377.81
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,386.83,320.94
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,311.64,254.13
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,246.15,194.01
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,163.76,120.62
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,91.48,38.78
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,33.69,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,12.78,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,20.16,11.11
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,26.6,18.38
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,45.83,25.62
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,91.81,49.61
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,147.98,91.5
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,203.27,138.72
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,263.48,192.32
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,322.64,246.16
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,384.2,301.09
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,442.86,352.51
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,503.43,403.84
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,559.28,450.51
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,614.68,495.48
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,666.64,535.57
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,717.09,573.31
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,763.21,605.25
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,807.19,634.71
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,845.61,660.13
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,881.22,683.38
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,912.52,704.42
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,940.62,723.23
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,963.92,738.74
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,983.72,751.93
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,996.83,760.67
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,1006.19,767.03
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,956.19,731.96
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,900.61,692.84
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,949.95,728.91
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,991.3,758.02
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,975.33,747.93
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,955.86,736.0
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,929.73,720.49
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,900.48,702.76
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,863.91,678.43
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,824.95,652.26
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,781.04,622.89
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,739.7,595.08
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,685.67,556.25
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,631.29,515.36
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,571.0,468.09
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,511.64,420.25
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,444.57,364.78
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,379.32,309.14
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,304.35,245.07
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,236.81,185.33
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,155.42,114.33
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,84.53,39.88
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,30.9,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
