Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,13.76,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,21.79,12.8
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,29.51,20.94
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,51.39,29.73
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,95.65,53.99
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,148.08,93.01
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,201.55,138.66
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,261.68,191.88
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,318.5,242.98
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,377.8,295.25
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,434.36,343.62
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,491.53,390.79
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,545.77,435.87
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,599.76,479.64
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,649.38,518.08
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,697.09,554.16
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,741.77,587.22
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,784.51,617.62
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,820.47,641.77
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,853.46,663.68
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,882.91,684.0
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,909.42,702.27
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,930.8,715.67
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,948.87,726.84
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,961.5,735.71
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,970.66,742.36
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,980.48,749.96
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,986.6,755.14
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,981.28,751.97
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,972.35,746.53
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,957.05,736.82
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,938.34,724.88
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,913.62,709.85
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,885.84,692.66
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,851.72,669.85
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,814.98,645.06
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,771.6,616.13
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,730.87,588.82
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,679.09,551.66
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,626.7,512.24
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,567.09,465.79
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,508.39,418.72
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,440.04,362.42
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,374.0,306.31
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,300.2,242.67
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,233.63,183.44
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,154.99,114.42
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,86.37,44.24
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,31.42,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,12.13,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,24.43,15.26
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,31.54,22.76
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,55.83,32.01
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,100.92,57.38
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,154.11,97.47
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,209.24,144.83
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,270.87,199.38
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,328.05,250.74
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,387.68,303.2
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,445.14,352.68
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,503.34,401.16
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,558.12,446.32
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,612.59,489.98
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,663.8,529.63
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,713.63,567.31
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,758.54,599.88
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,801.39,630.22
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,839.0,655.44
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,873.97,678.63
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,904.01,699.23
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,930.93,717.68
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,952.39,731.39
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,970.4,742.8
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,982.99,751.64
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,991.94,758.15
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,997.07,762.21
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,998.46,763.88
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,991.52,759.65
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,980.91,753.1
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,965.88,743.96
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,947.27,732.45
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,921.6,715.73
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,892.84,696.89
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,858.65,674.13
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,821.79,649.34
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,778.43,620.54
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,733.27,590.03
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,682.19,553.51
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,634.16,518.11
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,575.52,472.6
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,517.55,426.26
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,450.43,371.04
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,386.44,316.51
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,313.87,253.76
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,250.31,196.62
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,167.45,123.9
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,96.42,52.83
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,35.16,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,10.07,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,20.29,11.87
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,26.7,18.39
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,53.51,26.7
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,101.71,54.1
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,156.83,96.36
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,212.56,144.83
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,272.29,198.54
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,332.84,253.31
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,392.85,306.62
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,450.6,356.8
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,508.71,405.66
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,563.72,450.46
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,618.03,493.26
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,668.34,532.17
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,717.05,568.25
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,762.48,600.13
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,805.68,630.09
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,843.3,654.89
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,878.02,677.46
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,908.64,698.03
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,936.04,716.35
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,957.67,730.73
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,975.7,742.74
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,988.4,751.23
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,997.37,757.35
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,999.56,759.01
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,997.97,758.32
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,990.88,754.06
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,980.11,747.46
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,964.26,737.52
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,944.93,725.31
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,920.14,709.07
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,892.24,690.72
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,856.71,667.29
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,818.72,642.0
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,775.08,612.77
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,729.7,581.95
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,681.09,547.73
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,627.88,508.74
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,495.86,404.58
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,375.47,307.43
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,322.86,264.82
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,272.55,222.59
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,261.6,211.05
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,242.9,189.94
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,162.02,119.69
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,93.11,53.44
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,33.87,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,12.8,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,25.7,16.73
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,33.19,24.26
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,61.6,35.49
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,105.49,61.84
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,157.19,101.47
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,210.34,146.62
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,271.32,199.78
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,328.09,250.12
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,387.37,301.34
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,444.7,349.56
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,505.08,398.42
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,559.94,441.91
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,614.42,483.7
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,665.17,521.89
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,714.73,558.02
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,759.76,590.22
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,802.72,620.82
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,840.62,646.96
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,875.8,671.09
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,905.79,692.47
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,932.63,711.76
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,954.15,727.47
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,972.17,740.91
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,985.05,751.67
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,994.3,760.14
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,998.68,764.03
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,999.34,765.53
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,994.16,762.84
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,985.32,757.79
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,969.95,748.35
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,951.09,736.59
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,926.22,721.73
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,898.24,704.64
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,864.12,682.25
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,827.51,658.1
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,785.03,629.64
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,745.0,602.7
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,692.81,566.33
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,640.05,527.9
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,581.1,481.76
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,522.83,434.91
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,455.37,379.11
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,393.29,325.77
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,320.18,261.51
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,253.82,201.41
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,169.65,127.38
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,98.51,59.61
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,35.99,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,13.37,1.06
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,27.34,18.53
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,32.88,24.31
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,64.86,35.8
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,112.44,65.33
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,167.71,109.31
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,204.11,152.95
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,214.78,172.05
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,271.3,218.82
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,338.97,275.91
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,422.93,346.13
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,529.41,435.04
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,585.12,482.74
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,640.19,528.89
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,497.75,411.15
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,311.15,251.82
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,508.59,417.25
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,728.16,593.23
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,731.05,592.79
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,728.84,589.13
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,846.88,685.35
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,964.81,771.92
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,900.84,724.29
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,817.39,655.78
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,926.94,744.84
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,1025.38,816.64
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,946.77,758.75
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,852.63,684.29
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,730.74,588.11
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,608.54,489.6
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,803.67,652.35
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,963.55,774.79
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,819.2,667.64
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,662.25,541.57
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,765.77,630.22
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,838.36,687.95
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,696.34,578.29
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,560.33,466.85
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,436.37,365.39
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,323.89,270.97
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,441.45,374.08
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,519.72,440.42
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,451.64,381.44
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,386.97,324.45
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,312.18,258.19
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,244.65,196.75
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,165.23,126.04
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,98.13,62.15
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,35.86,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,14.08,3.08
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,28.97,20.13
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,35.33,26.62
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,69.65,39.7
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,116.27,69.31
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,170.45,112.25
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,225.37,160.14
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,287.63,215.59
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,345.56,267.86
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,405.7,320.71
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,464.07,370.59
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,524.64,420.42
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,579.93,465.28
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,634.68,508.31
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,685.58,546.16
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,735.03,581.29
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,779.99,612.15
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,822.83,641.19
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,797.92,622.08
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,753.24,584.96
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,741.9,575.53
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,721.61,559.29
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,504.47,396.55
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,262.5,206.08
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,262.49,206.96
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,262.42,206.99
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,181.4,142.73
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,100.93,77.67
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,106.33,82.41
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,111.73,87.07
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,193.13,153.7
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,276.14,220.25
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,202.88,161.61
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,130.65,103.04
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,379.29,310.36
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,601.77,484.98
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,442.51,359.19
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,294.27,239.19
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,493.47,408.22
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,638.21,525.64
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,577.71,477.19
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,518.15,429.63
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,453.37,375.65
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,389.67,321.04
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,316.27,257.57
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,249.78,198.26
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,172.41,130.2
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,107.03,68.7
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,39.01,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,12.08,2.84
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,24.79,16.57
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,29.6,21.43
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,67.59,35.08
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,118.85,68.62
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,174.42,112.99
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,230.5,162.32
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,290.5,215.96
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,349.25,268.41
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,410.0,321.1
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,469.73,371.33
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,528.01,418.65
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,583.19,463.41
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,637.72,506.48
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,688.26,544.59
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,737.25,579.8
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,697.45,546.91
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,629.6,491.69
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,609.38,474.92
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,579.39,450.21
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,660.18,512.75
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,745.31,576.54
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,749.15,579.0
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,755.44,583.77
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,685.16,530.27
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,604.32,468.47
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,642.16,498.1
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,687.41,531.98
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,855.09,665.44
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,996.53,767.1
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,979.24,755.12
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,958.55,742.29
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,932.2,725.18
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,902.81,705.96
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,867.09,682.18
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,828.93,656.53
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,784.9,627.52
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,743.52,600.07
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,690.71,562.43
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,637.36,523.1
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,578.01,477.18
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,519.47,430.53
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,453.11,376.14
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,391.87,323.99
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,319.33,260.78
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,253.39,201.51
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,175.73,132.85
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,110.85,72.34
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,40.2,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,12.79,3.99
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,26.37,17.98
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,31.08,22.77
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,71.35,37.69
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,119.87,69.66
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,177.22,115.89
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,232.77,164.61
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,292.47,217.67
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,350.72,269.5
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,410.91,321.56
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,470.64,371.68
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,529.21,419.25
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,584.06,462.77
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,638.29,504.5
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,689.53,542.88
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,739.38,578.21
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,783.82,609.61
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,826.03,639.32
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,864.08,665.26
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,899.38,689.19
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,929.71,710.49
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,956.8,729.66
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,978.6,743.91
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,996.88,755.86
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,1009.23,764.9
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,1017.86,771.59
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,1020.72,774.96
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,1019.78,775.9
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,1013.26,772.79
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,1003.03,767.28
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,986.68,757.99
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,966.81,746.29
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,940.88,731.11
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,911.81,713.66
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,877.28,690.85
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,840.16,666.04
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,796.82,637.2
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,751.62,606.61
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,700.24,569.96
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,651.87,534.9
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,592.89,489.25
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,534.49,442.7
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,468.56,388.5
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,405.4,334.71
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,333.35,272.25
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,269.52,214.72
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,191.42,145.06
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,126.26,83.81
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,46.06,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,13.5,5.04
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,27.95,19.45
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,33.01,24.54
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,75.93,41.09
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,124.5,73.93
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,179.65,118.81
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,237.3,169.6
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,296.9,222.87
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,354.78,274.53
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,414.6,326.35
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,471.89,374.03
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,531.11,421.29
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,585.68,464.92
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,639.62,506.75
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,689.71,543.61
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,738.36,577.33
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,782.27,605.88
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,823.97,632.51
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,861.66,656.03
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,896.62,677.45
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,926.02,696.26
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,952.23,712.97
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,973.32,725.64
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,990.92,736.12
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,1002.98,744.46
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,1011.37,750.6
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,1014.94,753.76
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,1014.76,754.66
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,1008.21,750.92
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,998.0,744.97
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,981.25,734.09
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,961.04,721.04
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,934.82,706.7
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,905.54,690.19
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,871.28,668.81
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,834.49,645.49
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,791.13,618.03
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,745.99,588.87
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,694.87,553.72
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,646.77,520.01
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,587.71,475.47
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,529.27,430.08
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,464.63,378.29
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,402.57,326.72
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,331.49,266.66
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,268.39,211.1
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,192.28,144.33
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,128.42,85.5
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,47.0,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,10.81,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,19.77,10.47
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,30.48,21.62
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,37.9,28.8
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,81.6,46.03
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,128.99,78.43
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,183.11,122.22
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,238.02,170.13
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,296.15,221.06
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,355.0,272.5
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,413.84,322.8
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,470.1,369.08
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,526.4,413.71
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,580.02,455.45
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,633.37,495.7
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,682.75,532.14
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,730.69,566.63
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,774.46,596.62
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,816.32,624.63
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,850.85,646.14
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,884.69,667.02
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,913.03,684.81
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,938.41,700.58
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,959.31,713.35
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,976.99,724.04
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,987.57,730.16
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,994.7,734.18
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,1002.1,738.52
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,1005.83,740.58
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,997.96,735.96
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,986.55,729.31
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,968.6,719.17
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,947.45,707.0
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,921.16,692.14
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,892.01,675.32
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,859.46,655.33
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,819.72,630.18
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,695.51,544.21
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,575.83,454.94
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,608.01,483.77
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,623.3,498.13
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,564.19,453.54
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,506.24,409.08
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,438.9,355.79
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,375.28,303.74
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,304.15,244.42
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,239.57,188.75
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,164.77,124.37
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,103.72,70.4
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,37.96,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,12.78,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,22.87,13.42
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,36.01,26.64
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,46.03,36.2
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,88.97,52.88
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,136.04,85.63
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,190.04,129.2
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,244.05,175.63
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,302.11,225.66
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,358.99,274.79
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,418.2,324.51
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,476.39,372.0
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,533.49,417.12
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,587.07,459.09
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,640.38,499.73
