Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,689.22,535.57
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,736.71,569.6
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,780.53,599.6
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,822.42,627.79
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,857.46,649.91
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,891.98,671.58
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,920.93,690.05
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,946.9,706.57
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,934.49,696.47
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,907.7,675.32
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,960.97,712.93
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,1002.43,739.47
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,1005.41,741.15
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,1004.87,741.17
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,916.98,684.61
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,816.2,613.09
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,776.11,586.64
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,727.53,553.45
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,767.68,587.83
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,795.52,612.91
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,819.88,633.78
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,829.98,643.35
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,785.14,614.97
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,738.74,585.29
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,688.85,551.52
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,637.98,515.33
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,578.75,470.75
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,522.46,427.01
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,456.4,374.15
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,393.49,321.93
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,322.35,261.47
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,257.45,204.42
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,178.98,136.02
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,113.8,78.19
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,48.02,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,13.76,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,20.67,11.83
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,29.84,21.07
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,40.3,25.19
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,85.74,46.36
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,135.21,81.26
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,193.33,129.2
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,248.8,178.35
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,308.04,231.3
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,366.81,283.45
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,427.51,335.8
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,485.35,384.52
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,545.16,433.16
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,600.54,477.79
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,655.34,520.81
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,705.84,558.56
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,754.84,592.8
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,800.1,624.3
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,843.21,654.04
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,880.91,678.83
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,915.74,701.49
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,946.47,722.23
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,974.04,740.84
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,995.2,755.12
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,1012.83,767.15
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,1025.3,775.82
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,1034.1,782.18
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,1037.24,783.79
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,1036.64,783.04
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,1030.9,781.56
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,1021.47,777.73
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,1005.03,768.09
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,985.1,756.13
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,959.04,739.34
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,929.85,720.41
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,896.07,698.2
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,859.51,673.92
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,815.21,644.84
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,773.44,617.28
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,721.97,582.22
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,669.54,545.49
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,608.98,499.05
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,549.07,451.79
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,481.37,396.88
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,418.68,344.12
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,345.05,281.05
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,277.69,221.35
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,196.98,150.32
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,129.46,89.86
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,55.25,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,7.37,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,11.55,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,19.49,11.12
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,26.85,18.55
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,42.15,24.57
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,90.53,47.14
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,142.62,84.41
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,200.55,132.64
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,258.66,183.97
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,320.16,238.33
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,382.37,293.08
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,443.59,345.62
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,502.65,394.37
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,561.93,441.52
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,617.02,484.43
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,671.19,525.3
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,722.2,562.63
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,771.5,595.55
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,816.12,625.21
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,858.34,652.85
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,896.0,675.8
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,930.68,696.44
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,960.32,715.35
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,986.61,732.05
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,1007.09,744.09
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,1023.92,753.84
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,1035.63,762.33
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,1043.52,768.52
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,1044.79,769.07
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,1042.22,767.29
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,1035.25,763.32
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,1024.53,757.07
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,1007.26,747.1
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,986.48,734.9
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,960.41,718.4
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,931.18,699.84
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,895.54,676.92
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,857.33,652.18
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,814.25,624.43
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,769.26,595.05
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,716.85,558.9
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,663.61,521.72
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,608.97,482.56
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,551.01,439.23
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,484.92,387.38
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,421.32,335.71
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,349.67,276.81
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,283.58,220.18
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,208.43,155.4
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,143.2,97.61
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,60.58,2.63
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,8.36,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,13.25,0.0
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,22.51,13.53
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,31.11,21.84
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,46.59,26.65
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,93.86,50.07
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,145.15,86.5
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,204.93,135.03
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,261.53,184.08
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,321.2,235.93
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,379.87,286.21
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,440.29,336.47
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,454.37,349.53
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,444.91,341.92
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,544.1,418.18
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,664.0,507.45
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,671.5,509.41
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,663.45,500.23
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,696.63,522.68
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,727.08,542.42
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,773.18,572.75
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,819.46,602.42
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,812.55,594.96
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,800.6,584.56
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,827.24,601.35
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,852.44,616.67
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,943.62,680.62
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,1023.19,728.57
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,966.09,691.33
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,894.09,641.69
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,892.37,641.33
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,887.82,638.4
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,934.59,670.99
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,960.74,687.03
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,933.77,668.32
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,909.33,651.88
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,825.53,598.26
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,741.92,543.58
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,689.31,509.74
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,633.48,472.73
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,623.16,468.06
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,601.46,454.61
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,458.4,352.12
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,331.58,257.87
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,285.22,223.68
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,241.05,189.42
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,194.62,152.82
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,150.43,116.59
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,104.91,78.37
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,59.66,40.08
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,26.86,1.53
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,6.88,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,13.51,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,31.64,21.7
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,46.91,36.2
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,67.6,51.25
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,94.6,72.06
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,123.35,95.21
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,154.15,120.55
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,171.05,135.99
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,181.5,145.37
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,242.97,194.18
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,315.79,252.28
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,360.68,287.75
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,409.58,325.94
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,431.24,342.29
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,449.07,355.21
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,470.32,370.11
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,489.98,383.47
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,488.18,380.68
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,481.05,373.9
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,511.9,395.85
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,540.55,415.72
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,552.08,423.35
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,563.06,430.64
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,571.64,435.94
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,579.8,440.96
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,581.33,441.59
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,582.18,441.81
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,588.87,447.13
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,594.95,452.02
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,615.8,468.44
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,635.44,483.89
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,647.91,494.85
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,667.16,510.57
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,554.17,428.15
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,444.27,345.94
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,406.93,318.8
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,369.89,291.15
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,351.47,278.54
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,332.55,265.29
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,386.8,311.62
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,431.18,349.03
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,447.9,364.88
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,445.84,365.27
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,384.74,315.29
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,327.81,267.79
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,266.82,216.26
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,210.86,167.72
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,148.83,114.04
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,95.5,67.62
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,40.18,8.8
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,23.65,14.98
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,38.39,28.83
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,55.41,42.19
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,72.74,57.12
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,92.44,73.86
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,112.33,90.45
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,84.75,66.86
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,55.08,41.51
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,93.63,73.88
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,131.65,105.13
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,153.02,122.01
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,174.74,138.99
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,104.96,81.79
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,33.85,22.77
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,186.44,148.3
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,340.82,268.99
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,394.21,309.22
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,449.59,350.96
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,469.97,365.73
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,490.41,380.73
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,538.8,416.82
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,584.47,450.36
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,509.33,393.15
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,436.72,337.58
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,469.92,363.4
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,503.43,388.67
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,500.62,386.76
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,497.44,384.87
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,308.0,241.59
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,118.63,91.47
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,172.83,135.79
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,227.65,179.64
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,136.98,107.12
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,48.38,34.65
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,76.95,58.47
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,105.82,82.38
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,58.03,43.09
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,10.62,3.36
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,63.82,48.44
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,118.47,94.31
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,61.38,46.64
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,5.79,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.86,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.89,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.93,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.44,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.48,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.9,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,11.57,1.71
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,28.81,19.7
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,45.27,35.19
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,64.81,50.43
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,85.1,67.78
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,105.33,84.61
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,126.52,102.01
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,176.65,140.7
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,241.29,191.71
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,274.16,218.9
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,306.39,245.06
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,357.16,284.77
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,412.0,327.01
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,468.31,370.36
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,529.37,416.57
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,538.54,421.68
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,541.87,422.39
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,486.03,378.31
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,421.36,327.19
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,470.84,363.93
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,525.76,403.01
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,529.49,404.28
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,536.44,408.25
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,626.26,474.15
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,719.34,539.46
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,683.35,511.28
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,651.75,487.47
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,645.67,481.75
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,638.69,475.15
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,651.1,485.71
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,662.2,495.19
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,598.27,450.42
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,534.92,405.85
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,539.74,412.83
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,542.81,417.78
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,586.64,454.22
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,615.32,479.29
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,456.31,360.64
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,307.88,245.05
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,326.45,262.74
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,348.02,281.6
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,219.07,178.14
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,101.93,80.86
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,87.03,68.77
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,72.13,56.31
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,57.73,44.16
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,43.47,31.87
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,30.41,20.36
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,17.36,8.79
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,8.68,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.9,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,11.57,2.52
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,26.55,17.89
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,41.16,31.68
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,58.21,45.0
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,75.56,60.0
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,93.96,75.69
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,112.5,91.22
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,134.57,109.07
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,157.45,127.38
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,144.73,116.52
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,130.73,104.62
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,144.76,115.69
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,158.94,126.71
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,178.74,142.49
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,198.89,158.45
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,186.4,147.83
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,173.66,137.13
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,180.16,142.24
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,186.72,147.37
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,205.45,162.25
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,224.33,177.17
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,201.05,158.48
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,177.56,139.65
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,192.96,152.04
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,208.44,164.41
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,194.44,153.21
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,180.34,141.98
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,132.77,103.58
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,85.33,64.87
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,118.58,92.23
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,152.04,119.53
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,155.02,122.03
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,158.0,124.62
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,154.6,122.24
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,151.25,119.92
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,108.64,85.13
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,66.76,50.52
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,65.3,49.56
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,63.83,48.59
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,41.55,29.85
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,19.31,10.94
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,16.41,8.51
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,13.51,6.05
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,11.57,4.41
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,9.64,2.75
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,7.71,1.08
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.85,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.93,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.96,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,7.37,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,14.47,5.27
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,32.0,22.83
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,48.83,38.67
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,68.52,53.84
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,89.09,71.31
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,110.01,88.66
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,131.88,106.59
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,159.56,128.78
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,191.35,154.18
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,239.32,192.46
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,290.68,233.29
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,297.7,238.36
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,299.87,239.32
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,301.45,240.09
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,301.48,239.53
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,361.92,286.22
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,425.2,333.9
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,412.53,322.43
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,397.84,309.85
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,426.88,331.2
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,456.48,352.52
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,447.04,345.0
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,436.82,337.12
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,408.67,315.95
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,379.76,294.14
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,371.68,288.15
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,356.21,276.51
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,332.26,258.5
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,308.14,240.27
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,320.52,250.2
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,332.92,260.03
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,285.24,223.42
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,237.71,186.61
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,234.27,184.34
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,230.82,181.97
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,183.5,144.52
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,136.69,107.0
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,135.33,106.27
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,134.02,105.52
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,139.41,110.28
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,145.04,115.28
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,121.38,96.38
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,97.75,77.22
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,83.88,65.85
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,70.0,54.28
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,195.72,159.98
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,277.44,221.03
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,205.77,157.63
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,144.3,103.15
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,64.1,30.32
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,12.78,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,20.19,10.24
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,30.38,21.42
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,40.38,31.03
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,67.36,40.06
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,112.82,67.82
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,152.97,109.91
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,174.15,137.08
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,156.82,125.53
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,128.01,103.09
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,181.68,146.97
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,236.15,190.73
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,217.53,174.77
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,196.89,157.26
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,271.21,216.33
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,349.36,276.59
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,536.46,426.89
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,752.81,589.31
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,710.67,552.31
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,643.06,496.55
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,588.81,455.57
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,530.17,410.0
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,545.16,421.55
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,559.86,432.41
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,568.21,438.48
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,576.19,444.32
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,490.65,380.78
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,409.79,319.53
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,402.55,314.62
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,395.1,309.22
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,388.68,304.72
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,382.06,300.09
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,680.69,540.32
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,940.55,731.31
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,913.07,712.52
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,882.99,694.17
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,848.04,670.9
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,810.94,645.9
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,769.77,617.65
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,724.33,585.88
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,673.39,548.99
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,622.12,510.22
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,563.24,465.08
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,505.65,419.7
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,440.17,366.58
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,378.27,314.8
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,308.32,254.82
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,247.0,200.7
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,175.56,137.76
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,115.32,84.98
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,53.59,27.71
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,14.74,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,23.41,13.41
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,35.55,26.2
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,47.08,37.28
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,77.16,49.34
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,123.2,79.04
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,170.8,116.32
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,224.57,161.97
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,277.66,208.61
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,335.7,259.42
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,391.79,308.23
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,449.91,357.34
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,507.66,404.71
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,565.06,450.4
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,618.16,492.47
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,670.78,533.13
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,721.88,571.35
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,772.65,606.53
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,815.32,636.03
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,855.79,663.83
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,891.36,686.78
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,924.18,707.69
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,952.27,726.59
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,977.23,743.43
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,996.22,755.31
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,1011.78,764.98
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,1022.29,772.36
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,1029.26,777.54
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,1032.84,781.03
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,1032.78,782.21
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,1025.03,778.33
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,1013.73,772.18
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,995.84,761.6
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,974.73,748.85
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,948.39,733.83
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,919.14,716.64
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,881.9,692.25
