Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,847.47,669.7
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,803.66,640.59
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,758.23,609.93
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,706.01,572.76
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,653.42,534.21
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,596.66,490.73
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,538.69,445.16
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,474.75,392.65
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,413.47,340.87
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,343.62,281.53
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,279.34,225.12
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,206.33,160.62
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,143.62,104.86
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,65.54,35.56
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,14.25,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.47,13.01
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,31.63,22.67
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,39.72,30.5
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,71.77,40.67
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,120.15,70.84
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,172.03,112.39
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,229.49,162.52
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,289.11,216.17
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,349.63,270.47
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,373.72,297.58
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,376.79,303.76
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,417.91,337.22
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,458.28,369.06
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,564.26,455.86
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,692.6,558.52
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,743.85,596.57
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,794.08,631.64
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,837.78,662.5
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,879.2,691.59
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,915.29,715.84
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,948.48,737.95
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,976.22,757.62
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,1000.74,775.13
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,1017.2,787.57
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,1029.95,797.58
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,1039.62,805.16
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,1045.71,810.38
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,1047.95,813.07
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,1046.54,813.34
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,1037.82,808.59
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,1025.55,801.46
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,1006.93,789.87
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,985.01,775.96
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,958.58,759.59
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,929.22,741.03
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,894.09,716.74
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,851.99,687.16
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,808.05,656.97
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,762.52,625.2
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,710.59,587.11
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,658.08,547.27
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,600.75,502.14
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,542.09,454.86
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,478.61,401.75
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,417.29,348.98
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,347.27,287.89
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,282.87,230.17
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,208.76,164.11
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,145.17,107.21
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,75.71,43.96
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,15.85,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,15.24,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,24.68,15.38
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,32.29,23.56
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,39.42,30.5
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,75.89,42.75
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,126.3,75.32
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,179.08,118.25
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,239.59,171.52
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,297.19,224.22
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,357.99,279.52
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,417.07,332.6
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,477.6,385.43
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,535.47,434.66
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,594.55,483.28
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,648.58,527.47
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,701.78,569.94
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,752.23,607.64
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,801.22,641.88
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,844.27,672.53
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,884.98,701.25
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,920.86,724.93
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,953.77,746.3
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,982.01,766.08
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,1007.02,783.62
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,1027.62,796.62
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,1044.78,807.26
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,1055.57,815.14
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,1062.69,820.62
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,1064.91,821.67
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,1063.37,820.26
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,1054.86,815.31
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,1042.69,807.95
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,1025.81,797.37
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,1005.41,784.39
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,978.13,767.67
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,947.79,748.71
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,912.94,724.95
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,875.41,699.13
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,831.16,667.65
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,785.08,634.62
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,732.69,596.51
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,683.16,560.2
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,624.29,514.86
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,565.85,468.1
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,500.76,414.88
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,437.93,361.94
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,368.09,301.49
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,304.99,245.12
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,231.32,179.52
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,167.41,121.94
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,92.74,54.7
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,27.52,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.1,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,22.41,13.56
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,29.2,20.62
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,35.55,26.72
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,76.44,40.69
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,127.86,73.98
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,183.63,118.73
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,241.49,168.47
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,299.44,219.76
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,360.28,272.93
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,419.46,323.78
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,479.88,374.06
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,539.23,421.12
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,596.62,465.05
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,650.56,506.2
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,703.56,545.46
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,753.26,579.71
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,801.49,611.13
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,844.97,638.85
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,886.04,664.65
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,921.98,687.33
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,954.97,707.97
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,983.39,726.37
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,1008.54,742.69
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,1028.0,754.55
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,1043.89,764.2
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,1054.63,771.55
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,1061.68,776.69
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,1064.32,779.17
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,1063.19,779.39
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,1055.03,774.69
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,1043.19,767.8
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,1025.72,757.88
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,1004.75,745.75
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,978.75,729.85
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,949.65,711.92
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,913.18,688.97
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,874.23,664.21
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,830.34,636.32
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,784.59,606.81
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,732.89,571.83
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,684.09,538.49
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,626.16,496.58
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,568.52,453.03
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,504.35,403.14
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,442.25,353.22
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,372.89,296.65
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,310.0,243.15
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,236.97,180.46
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,173.24,124.53
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,98.8,58.94
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,32.41,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,10.94,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,22.16,13.31
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,28.5,19.74
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,34.42,25.37
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,77.99,40.61
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,129.18,74.21
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,184.72,118.83
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,242.32,168.32
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,299.87,218.79
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,360.03,270.69
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,418.29,320.6
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,479.82,371.55
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,536.89,417.66
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,593.87,462.28
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,647.24,502.59
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,699.67,541.01
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,749.12,575.49
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,797.07,607.25
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,840.38,634.82
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,881.35,660.44
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,917.69,682.64
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,951.16,702.74
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,979.72,720.44
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,1005.06,736.01
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,1024.68,748.31
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,1040.8,758.46
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,1052.37,765.32
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,1060.29,769.96
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,1062.94,771.87
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,1061.86,771.57
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,1054.18,767.21
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,1042.83,760.67
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,1026.82,751.25
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,1007.28,739.66
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,981.21,724.82
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,952.02,707.93
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,917.37,686.4
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,879.99,662.93
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,837.2,636.06
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,792.47,607.57
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,741.83,573.39
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,690.07,538.0
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,635.42,500.11
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,577.32,457.44
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,513.42,408.1
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,451.36,358.52
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,382.34,302.72
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,317.77,248.26
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,245.48,186.05
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,180.82,129.32
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,105.94,64.17
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,38.15,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,11.25,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,22.87,13.88
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,29.17,20.14
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,37.13,27.5
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,81.08,41.82
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,135.55,78.05
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,189.01,120.57
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,247.08,169.85
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,304.62,219.96
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,364.68,271.56
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,423.22,320.78
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,484.97,370.86
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,541.94,415.85
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,598.79,459.31
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,652.47,498.84
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,705.21,536.48
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,754.79,570.06
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,802.88,601.22
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,845.56,628.65
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,885.84,654.25
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,921.76,676.02
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,954.81,695.79
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,983.03,712.57
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,1007.99,727.22
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,1027.69,737.76
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,1043.85,746.15
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,1054.92,752.21
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,1062.3,756.11
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,1062.18,755.49
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,1058.35,752.78
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,1050.7,747.86
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,1039.42,740.86
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,1020.44,729.2
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,998.18,715.67
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,971.56,701.57
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,941.93,685.5
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,904.3,662.82
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,864.55,638.63
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,820.88,611.01
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,779.82,584.93
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,725.86,550.14
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,671.61,514.57
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,613.37,474.51
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,555.73,433.49
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,491.93,386.07
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,429.13,337.63
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,359.75,282.66
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,295.57,229.69
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,222.72,168.77
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,159.63,114.99
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,91.7,57.02
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,27.61,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,12.46,0.18
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,25.48,16.21
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,32.55,23.13
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,43.11,32.79
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,84.09,45.11
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,133.96,78.1
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,189.14,122.46
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,246.26,171.11
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,303.19,220.31
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,363.22,271.34
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,420.92,319.98
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,479.87,368.12
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,538.55,414.67
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,594.99,458.16
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,647.65,498.23
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,699.4,536.64
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,746.73,570.3
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,791.9,601.1
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,834.85,630.14
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,875.58,657.52
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,909.2,678.68
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,939.76,697.72
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,876.46,653.87
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,793.74,590.14
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,913.13,680.37
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,1026.45,755.5
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,1037.55,763.23
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,1045.18,769.76
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,1045.45,770.59
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,1042.21,769.3
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,930.65,695.18
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,807.2,604.28
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,770.53,579.76
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,740.35,558.77
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,710.18,539.23
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,679.03,518.8
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,588.02,451.79
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,492.68,380.58
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,569.41,444.61
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,632.76,496.59
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,552.93,436.61
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,471.81,375.34
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,437.84,350.94
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,408.43,328.97
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,352.31,284.83
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,305.4,246.97
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,310.93,250.14
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,299.55,236.76
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,229.78,176.37
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,168.24,122.38
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,97.98,62.25
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,32.02,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,12.76,1.76
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,26.19,17.25
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,33.22,24.18
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,45.9,29.83
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,88.21,48.26
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,138.98,82.75
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,192.14,126.07
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,252.31,177.64
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,309.1,226.92
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,369.09,277.97
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,427.59,327.55
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,487.27,376.58
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,545.69,423.38
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,601.89,467.2
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,655.44,508.07
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,708.07,547.22
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,756.45,580.53
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,803.13,611.29
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,845.96,640.25
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,886.47,667.51
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,921.01,689.33
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,952.49,709.02
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,980.51,727.31
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,1005.36,743.56
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,1024.01,755.82
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,1039.23,765.98
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,1049.52,773.05
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,1056.22,777.96
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,1058.21,778.45
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,1056.54,776.74
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,1047.89,773.15
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,1035.68,767.39
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,1017.13,756.51
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,995.28,743.52
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,968.37,726.77
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,938.53,708.05
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,901.71,684.84
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,862.65,659.91
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,823.31,635.18
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,777.58,605.58
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,724.23,569.15
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,670.47,531.84
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,612.39,489.09
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,554.92,445.54
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,491.73,396.16
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,429.44,345.99
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,361.44,290.04
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,298.43,236.36
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,226.9,174.92
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,164.59,120.61
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,96.45,62.35
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,31.82,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,6.88,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,15.06,4.27
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,29.93,20.71
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,40.49,30.82
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,57.0,39.44
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,96.77,60.27
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,143.51,93.11
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,185.02,125.29
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,234.62,166.72
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,285.23,213.55
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,326.53,250.93
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,362.52,282.03
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,391.51,305.88
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,461.26,360.82
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,545.84,426.47
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,578.65,450.91
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,605.3,470.27
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,635.91,491.94
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,663.27,510.73
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,711.75,545.82
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,760.43,580.49
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,845.37,644.77
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,932.04,702.86
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,958.97,720.22
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,982.9,736.12
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,1002.69,750.17
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,1019.27,762.18
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,1029.17,769.07
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,1035.62,773.85
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,1041.03,778.1
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,1042.78,780.04
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,1034.6,775.51
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,1022.9,768.81
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,1007.42,759.68
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,988.45,748.26
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,961.87,733.08
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,932.35,715.8
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,899.7,694.87
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,864.18,671.79
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,821.62,644.44
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,777.25,615.4
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,726.73,580.43
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,679.03,547.03
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,621.88,505.21
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,565.04,461.42
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,500.5,409.42
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,438.48,357.94
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,372.67,302.69
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,310.14,248.39
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,238.32,185.24
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,175.78,129.54
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,104.49,68.33
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,43.17,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,7.37,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,14.47,4.62
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,28.9,19.75
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,47.03,36.63
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,65.11,50.63
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,84.54,67.17
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,104.66,83.89
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,124.72,100.4
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,145.45,117.33
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,141.82,114.01
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,136.63,109.3
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,166.83,133.77
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,197.87,158.7
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,195.6,156.12
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,192.86,153.25
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,179.38,142.07
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,165.54,130.62
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,150.57,118.26
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,135.32,105.67
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,243.66,193.0
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,355.66,280.96
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,275.52,217.64
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,196.38,154.55
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,332.41,263.01
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,469.34,369.03
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,339.18,267.82
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,204.61,161.04
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,317.43,251.55
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,428.95,339.23
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,314.66,249.63
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,196.45,155.32
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,196.51,155.63
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,196.53,155.8
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,525.18,426.53
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,837.73,668.96
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,646.46,519.01
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,454.27,364.67
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,432.87,349.0
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,411.13,332.57
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,273.02,221.49
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,135.82,108.19
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,246.19,202.15
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,356.53,293.8
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,481.42,402.1
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,563.7,472.6
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,501.52,420.28
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,442.92,370.03
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,374.88,310.93
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,311.62,254.38
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,239.18,189.26
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,175.98,132.0
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,104.94,70.47
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,43.52,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,16.02,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,13.65,4.69
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,28.29,19.56
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,33.83,25.11
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,51.53,30.95
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,95.22,52.94
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,146.45,90.09
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,201.93,137.39
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,258.96,188.57
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,315.47,240.03
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,374.27,292.69
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,431.39,342.8
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,489.64,392.28
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,547.33,439.69
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,602.88,483.97
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,655.26,525.62
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,706.73,565.59
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,755.87,600.37
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,803.9,633.19
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,845.73,662.6
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,885.19,690.21
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,920.05,713.14
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,952.01,733.94
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,979.48,752.64
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,1003.76,769.2
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,1022.37,780.46
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,1037.5,789.44
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,1048.09,796.58
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,1055.09,801.43
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,1055.94,802.25
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,1053.14,800.77
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,1044.75,795.65
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,1032.79,788.25
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,1013.79,776.14
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,991.62,761.96
