Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,965.05,745.05
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,935.55,726.15
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,897.83,701.43
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,858.15,675.11
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,819.35,650.08
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,774.22,620.0
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,720.88,582.43
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,667.36,544.09
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,609.5,500.14
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,554.01,456.74
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,489.18,404.69
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,427.37,353.52
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,359.55,295.69
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,296.73,240.61
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,226.87,178.98
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,165.86,124.56
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,98.78,66.84
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,41.61,0.0
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,15.38,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,8.85,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,24.09,13.27
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,39.77,29.82
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,48.94,38.88
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,70.07,49.26
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,109.93,73.2
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,156.07,107.8
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,191.46,144.49
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,211.59,167.71
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,249.94,199.95
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,293.39,236.07
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,361.54,291.35
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,451.01,364.84
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,517.45,419.6
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,589.27,477.62
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,642.63,518.95
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,694.28,558.0
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,746.66,597.49
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,799.19,633.9
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,841.44,662.07
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,881.62,688.45
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,920.41,713.89
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,957.12,737.64
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,984.25,756.37
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,1008.24,773.05
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,1028.42,785.74
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,1045.27,796.22
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,1054.33,804.02
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,1059.81,810.33
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,1058.48,810.59
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,1053.6,808.42
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,1045.44,806.22
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,1033.8,801.64
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,1013.73,789.57
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,990.62,775.32
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,964.7,759.78
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,935.93,742.08
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,798.9,642.0
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,653.23,526.37
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,600.84,487.94
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,549.37,449.16
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,454.7,373.73
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,359.76,296.58
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,471.16,394.08
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,546.6,459.29
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,475.16,399.97
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,406.78,342.26
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,339.58,284.23
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,278.01,229.73
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,207.58,167.08
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,146.89,113.1
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,83.2,58.08
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,28.37,1.83
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,12.03,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,11.8,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,19.85,10.53
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,29.7,21.11
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,35.16,26.59
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,57.14,33.69
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,100.75,56.3
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,155.66,97.09
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,209.83,144.3
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,268.13,197.58
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,326.27,251.22
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,390.01,308.92
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,448.47,361.17
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,507.81,412.64
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,564.91,460.94
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,621.87,507.71
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,675.62,551.54
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,728.26,593.39
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,776.93,628.3
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,823.75,661.45
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,866.82,692.8
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,907.48,722.27
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,943.12,746.9
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,975.75,769.28
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,1003.74,789.13
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,1028.45,806.68
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,1047.43,820.58
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,1062.84,832.07
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,1073.59,839.68
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,1080.65,844.82
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,1077.49,843.57
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,1070.67,839.87
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,1061.8,833.47
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,1049.36,824.67
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,1031.53,812.82
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,1010.37,798.68
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,983.1,779.55
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,952.86,758.33
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,917.11,733.08
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,878.9,705.99
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,835.21,674.71
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,794.04,645.17
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,743.24,608.05
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,691.52,569.86
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,633.05,525.44
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,575.02,479.51
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,511.91,428.11
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,452.35,378.0
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,384.27,318.99
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,320.78,262.35
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,249.19,198.25
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,186.21,141.11
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,115.03,79.25
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,54.46,12.42
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,19.69,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.78,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,24.54,14.65
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,35.07,25.8
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,46.99,37.21
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,70.84,49.23
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,105.89,70.36
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,147.03,101.26
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,193.24,140.05
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,243.68,183.66
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,295.74,227.8
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,357.28,280.07
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,423.89,336.18
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,493.05,393.01
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,547.7,437.44
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,602.44,480.66
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,654.14,519.96
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,705.36,557.73
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,750.09,589.2
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,793.51,618.24
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,833.61,645.44
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,872.53,671.6
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,905.64,692.26
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,936.13,711.0
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,962.5,729.06
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,985.92,745.2
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,1001.7,756.29
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,1014.11,765.28
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,1023.04,772.49
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,1028.67,777.6
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,970.19,739.05
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,897.6,683.49
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,961.2,736.35
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,1012.14,772.54
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,994.66,761.58
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,974.01,749.01
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,889.05,692.09
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,800.96,628.16
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,830.16,655.57
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,842.51,666.51
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,799.55,638.11
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,755.17,608.51
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,705.02,572.9
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,652.4,533.81
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,595.52,490.47
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,539.52,446.67
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,478.93,397.95
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,420.44,349.47
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,353.9,292.7
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,292.25,238.65
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,226.07,180.08
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,167.18,127.31
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,93.45,65.85
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,27.99,7.47
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,12.78,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,21.19,12.16
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,32.05,23.16
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,37.84,28.93
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,62.59,37.43
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,105.11,61.46
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,155.1,99.1
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,186.35,138.99
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,193.66,156.13
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,190.16,154.25
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,183.49,148.97
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,197.15,159.58
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,210.71,169.94
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,243.57,195.88
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,275.88,221.05
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,473.71,385.07
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,712.52,573.74
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,699.79,557.8
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,667.24,527.46
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,696.27,549.11
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,723.47,568.97
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,749.56,587.22
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,774.19,604.26
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,803.96,626.41
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,832.6,647.67
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,853.14,663.16
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,872.1,677.6
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,859.89,670.65
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,845.48,662.2
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,624.13,493.88
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,391.21,308.98
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,531.35,422.41
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,662.8,526.13
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,842.61,673.58
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,993.39,788.96
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,966.89,771.39
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,937.62,752.71
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,904.43,729.64
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,868.59,704.49
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,825.06,674.41
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,779.99,642.82
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,553.42,461.18
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,340.41,281.56
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,357.03,298.81
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,372.19,313.64
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,233.57,196.21
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,106.65,86.74
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,88.19,71.25
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,69.7,55.35
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,52.75,40.4
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,35.74,25.24
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,22.2,12.97
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,8.68,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,4.42,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,7.37,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,14.74,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,23.16,14.09
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,34.71,25.7
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,40.82,31.78
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,67.36,41.18
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,110.5,66.82
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,160.2,105.04
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,211.39,149.44
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,267.02,199.51
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,322.33,249.57
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,382.86,303.18
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,438.6,351.87
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,495.62,400.2
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,550.95,445.81
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,606.82,490.48
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,659.2,531.16
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,709.55,569.26
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,759.78,604.09
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,809.67,637.36
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,851.29,665.37
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,890.62,691.55
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,926.04,714.78
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,958.75,736.0
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,986.35,755.02
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,1010.79,771.93
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,1028.67,783.27
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,1043.07,792.34
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,1053.89,800.64
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,1061.15,806.66
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,1062.34,808.68
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,1059.92,808.39
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,1051.87,803.9
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,1040.28,797.11
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,1023.28,787.08
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,1002.96,774.77
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,977.03,759.23
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,948.11,741.53
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,913.29,718.09
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,876.04,692.79
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,833.44,664.12
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,789.03,633.82
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,742.11,600.37
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,690.44,562.91
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,633.31,520.39
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,576.45,476.0
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,513.11,425.03
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,453.63,375.61
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,386.59,318.36
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,323.94,263.21
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,252.32,199.96
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,189.49,143.62
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,119.8,83.52
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,60.53,25.0
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,22.14,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,8.85,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,16.97,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,29.65,19.82
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,41.3,31.56
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,49.81,39.86
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,78.18,51.31
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,120.63,77.28
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,169.65,114.44
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,219.75,156.93
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,274.66,204.92
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,328.63,252.46
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,386.66,302.73
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,442.32,350.23
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,501.31,398.86
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,555.63,442.52
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,610.45,485.24
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,661.52,525.12
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,711.88,563.62
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,759.85,598.44
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,806.94,631.05
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,847.38,659.22
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,885.6,685.74
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,919.04,707.87
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,949.85,728.12
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,976.13,744.49
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,999.38,758.79
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,1017.96,769.94
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,1033.29,778.97
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,1042.89,786.48
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,1049.04,791.81
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,1048.74,792.91
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,1044.96,791.79
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,1037.21,789.67
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,1026.06,785.8
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,1008.17,775.73
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,987.12,763.44
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,960.61,747.86
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,931.28,730.17
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,896.92,707.33
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,864.97,686.12
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,822.71,658.1
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,778.79,628.5
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,729.21,593.01
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,678.76,556.4
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,621.92,513.23
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,565.5,468.94
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,502.25,417.74
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,440.32,366.22
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,374.2,309.67
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,312.69,255.53
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,240.1,191.69
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,176.44,135.17
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,110.33,78.25
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,54.29,24.95
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,20.01,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,8.36,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,13.27,0.0
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,22.18,13.48
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,30.43,21.72
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,34.54,25.8
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,65.94,35.67
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,112.82,63.94
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,168.46,107.43
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,222.54,154.45
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,280.62,206.59
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,337.89,258.2
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,397.06,310.36
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,454.71,360.32
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,513.38,409.53
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,571.19,456.43
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,626.55,499.94
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,678.76,540.99
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,729.98,580.32
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,778.28,613.52
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,825.29,645.19
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,866.97,673.91
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,906.26,700.74
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,940.38,722.38
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,971.58,741.84
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,998.29,759.57
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,1021.79,775.14
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,1040.1,787.24
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,1054.96,797.1
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,1063.79,802.49
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,1069.03,805.6
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,1070.62,805.36
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,1068.58,802.84
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,1059.5,797.32
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,1046.89,789.59
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,1029.27,778.59
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,1008.3,765.42
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,981.84,748.08
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,952.41,728.94
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,917.68,706.29
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,880.38,681.74
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,837.72,654.0
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,793.29,624.67
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,743.43,590.21
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,696.14,557.21
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,639.32,516.25
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,582.7,473.02
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,520.98,423.7
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,460.89,374.29
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,394.02,318.93
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,332.53,266.13
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,263.49,205.71
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,202.09,150.89
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,132.47,91.44
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,73.95,35.57
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,26.44,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,8.36,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,13.13,0.0
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,21.06,12.49
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,28.41,19.73
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,31.79,23.07
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,67.97,35.69
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,114.86,63.64
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,167.69,104.05
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,221.44,150.05
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,278.86,200.56
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,335.79,250.55
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,397.45,303.08
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,454.96,352.17
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,513.26,400.54
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,568.37,444.56
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,623.12,486.99
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,675.2,527.06
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,726.17,564.91
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,772.56,596.08
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,816.85,625.42
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,858.52,653.87
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,897.86,680.57
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,931.28,702.11
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,961.76,721.6
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,988.6,739.36
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,1012.3,755.06
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,1029.95,767.14
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,1044.14,777.07
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,1054.31,783.76
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,1060.94,788.25
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,1060.65,788.3
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,1056.83,786.19
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,1048.36,780.79
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,1036.43,773.25
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,1018.3,761.69
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,997.0,748.13
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,970.09,731.91
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,940.3,713.73
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,905.73,691.16
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,868.84,666.92
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,825.9,638.0
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,785.56,610.77
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,735.28,576.11
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,684.19,540.49
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,627.41,499.4
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,571.04,456.93
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,510.73,410.31
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,450.91,362.67
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,384.84,308.86
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,323.11,256.83
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,254.0,197.38
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,192.78,143.77
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,124.95,86.62
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,67.74,34.44
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,24.71,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,9.34,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,14.81,0.89
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,26.11,17.1
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,37.56,28.11
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,43.51,33.89
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,76.39,45.77
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,119.2,72.24
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,168.33,109.8
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,218.98,152.19
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,273.81,199.03
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,328.13,245.64
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,387.41,295.13
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,442.03,340.25
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,497.89,384.99
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,551.88,426.55
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,606.2,467.02
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,656.59,504.61
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,706.56,541.02
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,753.87,572.52
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,800.18,602.26
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,840.13,628.5
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,877.9,653.18
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,911.7,673.84
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,942.82,692.63
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,968.72,709.31
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,991.62,724.14
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,1008.62,733.86
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,1022.31,741.58
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,1031.63,747.41
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,1037.59,751.25
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,1036.26,750.62
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,1031.56,748.05
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,1022.91,744.53
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,1010.97,739.03
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,992.51,728.63
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,971.08,716.35
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,944.26,700.52
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,920.16,686.46
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,884.93,665.25
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,847.59,642.38
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,804.81,616.19
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,760.58,588.51
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,710.15,555.0
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,661.35,521.63
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,435.18,348.13
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,223.85,177.73
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,244.41,196.62
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,252.51,204.17
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,292.33,236.67
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,304.98,244.08
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,237.49,186.0
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,177.36,133.75
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,114.42,80.49
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,61.36,32.99
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,22.5,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,6.88,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,13.51,1.54
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,30.94,21.24
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,47.68,36.94
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,66.24,54.04
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,88.85,69.32
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,113.2,88.51
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,139.22,109.28
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,182.56,140.85
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,238.12,183.45
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,257.72,202.1
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,265.05,209.33
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,322.82,254.27
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,386.05,303.05
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,446.38,348.85
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,513.28,399.0
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,542.12,419.2
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,566.27,435.57
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,551.87,422.73
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,529.46,403.71
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,612.29,466.38
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,700.62,531.31
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,740.96,559.05
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,784.16,588.75
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,838.96,626.76
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,894.14,664.37
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,801.8,596.73
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,702.05,523.43
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,758.85,566.82
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,809.86,604.78
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,827.97,617.8
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,850.31,633.79
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,756.07,566.76
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,660.29,497.79
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,729.69,551.93
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,793.42,600.01
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,774.98,589.17
