Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,754.23,577.31
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,737.25,567.38
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,717.05,555.03
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,536.49,420.74
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,362.68,285.62
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,381.63,303.22
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,389.0,310.94
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,421.03,339.76
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,441.33,358.43
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,388.34,316.66
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,332.71,272.11
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,320.37,261.52
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,294.73,238.11
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,231.41,183.24
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,175.0,133.6
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,113.04,80.74
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,60.87,34.39
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,22.32,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,9.34,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,17.97,5.21
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,34.55,24.52
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,51.4,40.4
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,64.31,52.53
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,93.38,69.06
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,124.82,91.37
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,161.14,119.71
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,191.76,148.56
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,218.84,173.73
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,266.07,211.35
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,317.12,252.04
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,375.74,298.54
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,443.17,351.9
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,494.3,391.87
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,547.28,432.46
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,599.2,471.67
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,651.73,510.48
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,663.78,516.46
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,669.04,517.34
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,703.78,541.89
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,737.55,565.19
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,756.27,576.69
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,773.01,586.79
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,870.51,661.6
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,970.48,731.49
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,949.76,715.1
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,919.54,688.7
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,884.17,664.23
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,846.08,637.66
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,851.71,641.9
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,855.45,644.52
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,847.66,640.23
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,837.82,634.66
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,822.79,625.62
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,805.66,615.14
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,770.82,592.52
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,735.01,569.0
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,675.81,526.46
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,625.35,489.63
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,610.64,482.1
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,592.34,471.47
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,543.85,435.49
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,495.82,399.41
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,423.9,343.75
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,357.01,290.98
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,322.81,264.17
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,287.37,235.49
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,241.19,197.23
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,193.66,157.19
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,150.47,120.08
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,110.17,84.96
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,70.65,51.0
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,34.95,19.48
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,14.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,11.3,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,17.95,6.19
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,28.32,19.25
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,38.75,29.31
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,44.65,35.03
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,82.26,49.28
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,117.15,83.3
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,126.47,101.38
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,132.71,106.76
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,133.95,107.7
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,159.51,128.05
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,186.0,148.86
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,180.4,143.9
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,173.93,138.29
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,266.95,212.42
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,365.89,288.84
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,422.28,331.74
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,483.57,377.95
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,542.4,421.53
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,605.67,467.64
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,589.58,453.54
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,569.39,436.81
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,658.79,503.8
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,751.74,570.9
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,673.09,510.74
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,579.57,440.01
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,479.37,366.93
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,371.34,285.83
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,281.36,217.97
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,191.33,148.27
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,150.58,116.16
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,109.85,83.56
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,215.32,167.74
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,322.27,250.52
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,385.86,299.24
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,442.37,342.19
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,517.59,400.64
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,581.2,449.59
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,652.79,507.17
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,714.29,556.32
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,585.28,459.81
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,466.52,369.0
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,254.23,204.29
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,48.33,34.86
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,72.05,55.1
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,96.25,75.68
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,60.41,45.78
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,25.09,15.89
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,20.74,12.25
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,16.4,8.55
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,12.53,5.18
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,8.67,1.79
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,5.78,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.89,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.47,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,10.32,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,20.06,8.47
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,36.67,26.67
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,50.84,40.16
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,68.28,56.36
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,95.51,73.23
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,124.63,95.52
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,156.33,120.9
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,194.91,151.84
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,235.01,184.39
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,284.41,224.01
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,341.02,269.49
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,387.86,307.21
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,440.29,348.62
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,489.23,386.51
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,540.26,425.12
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,570.26,446.87
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,595.76,464.71
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,611.63,473.74
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,622.29,478.59
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,631.32,483.98
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,635.82,486.03
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,613.53,468.4
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,587.71,448.17
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,520.53,399.07
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,453.46,349.08
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,481.1,370.24
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,509.0,391.01
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,465.42,358.43
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,421.05,325.28
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,377.39,292.68
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,326.76,254.36
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,295.99,231.4
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,265.13,208.04
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,278.7,218.99
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,292.3,229.85
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,337.93,266.38
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,376.62,297.29
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,424.42,336.0
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,477.82,378.36
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,383.29,305.14
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,299.65,239.41
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,181.33,145.16
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,74.48,57.11
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,101.06,79.83
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,128.64,103.32
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,97.0,77.1
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,65.73,50.87
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,55.08,42.01
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,44.43,32.97
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,34.27,24.13
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,24.12,15.18
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,15.91,7.88
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,7.71,0.38
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.93,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,11.8,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,20.13,9.24
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,34.78,25.22
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,48.92,38.65
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,63.47,52.26
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,96.58,69.67
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,130.78,94.38
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,168.64,124.57
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,193.68,150.58
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,210.6,168.52
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,266.25,211.81
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,336.92,267.66
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,362.18,288.31
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,383.02,304.32
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,418.28,330.95
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,453.45,356.81
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,441.71,345.89
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,424.27,330.49
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,435.77,338.11
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,446.33,344.73
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,437.15,337.11
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,426.59,328.54
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,485.55,371.92
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,546.31,415.28
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,511.03,388.22
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,474.01,360.42
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,392.4,300.28
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,305.06,234.76
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,299.66,231.11
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,294.14,226.99
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,442.71,339.31
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,595.38,448.44
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,612.68,460.82
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,629.02,473.73
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,462.16,353.43
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,298.27,230.18
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,210.33,163.17
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,123.52,94.68
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,322.08,254.38
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,510.7,398.17
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,344.61,271.42
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,187.67,147.48
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,250.12,199.22
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,305.98,244.54
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,277.7,222.98
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,249.49,201.45
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,248.47,201.76
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,237.94,193.8
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,201.33,163.81
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,165.96,134.28
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,189.24,150.81
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,196.78,150.28
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,132.26,94.83
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,79.36,48.92
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,28.89,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,11.8,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,18.61,8.59
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,26.84,18.21
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,34.35,25.48
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,39.95,30.78
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,80.48,44.78
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,124.95,74.07
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,175.45,113.83
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,229.38,160.0
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,284.16,207.6
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,338.56,254.83
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,395.18,302.73
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,449.93,348.15
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,505.58,392.86
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,561.04,436.0
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,614.24,476.26
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,664.38,514.18
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,713.6,550.23
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,759.65,580.87
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,804.33,610.21
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,844.01,637.03
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,881.45,662.26
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,914.74,683.89
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,945.34,703.66
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,971.23,721.11
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,994.1,736.66
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,1011.94,749.51
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,1026.5,760.33
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,724.26,552.87
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,385.31,293.16
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,382.31,292.54
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,379.12,290.46
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,372.22,285.5
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,357.37,274.6
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,355.78,273.9
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,346.17,267.14
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,262.5,203.66
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,187.45,145.49
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,172.13,133.7
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,156.91,121.81
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,147.2,114.51
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,137.6,107.24
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,139.77,109.34
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,142.03,111.55
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,152.55,120.87
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,163.0,130.17
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,335.09,275.58
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,453.13,369.94
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,390.28,317.05
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,331.17,266.47
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,265.63,209.6
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,206.91,157.49
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,141.83,101.31
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,88.64,54.86
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,32.02,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,11.8,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,18.62,8.96
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,25.76,17.25
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,32.4,23.7
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,38.75,29.67
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,81.21,43.36
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,127.66,74.69
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,181.97,118.48
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,234.27,163.97
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,290.02,213.1
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,345.41,261.95
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,402.6,311.15
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,457.93,357.42
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,516.31,404.42
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,570.07,445.91
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,623.53,485.76
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,673.39,523.37
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,722.21,558.62
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,768.91,589.78
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,814.05,619.49
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,854.18,646.66
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,892.04,672.21
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,925.58,693.48
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,956.45,712.88
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,982.66,730.03
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,1005.8,745.22
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,1024.78,757.35
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,1040.46,767.39
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,1049.81,774.36
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,1055.67,779.22
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,1057.55,782.06
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,1055.91,782.7
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,1047.74,778.7
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,1036.11,772.53
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,1019.64,763.56
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,999.9,752.4
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,974.62,738.18
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,946.4,721.89
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,912.75,700.63
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,876.68,677.49
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,835.78,651.45
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,793.05,623.76
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,744.8,590.46
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,699.08,558.64
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,644.68,520.18
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,590.33,479.09
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,530.03,432.08
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,471.26,384.75
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,407.54,331.75
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,348.53,280.91
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,281.23,222.17
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,220.61,167.99
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,153.54,109.9
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,98.55,61.74
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,39.59,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,13.27,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,20.97,11.21
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,29.85,21.02
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,37.7,28.63
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,46.11,36.5
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,88.17,50.27
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,134.16,81.82
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,185.48,123.3
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,237.5,168.5
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,293.17,217.43
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,351.05,267.87
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,408.31,316.58
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,463.21,361.85
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,519.07,406.17
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,572.93,446.85
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,628.13,486.87
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,678.43,522.4
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,727.77,555.93
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,772.07,583.82
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,814.3,609.88
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,854.2,633.25
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,891.96,654.77
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,925.08,673.78
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,955.64,691.02
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,981.71,706.65
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,1004.82,720.45
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,1021.49,728.93
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,1034.93,735.53
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,1044.1,743.03
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,1049.93,748.61
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,1047.01,749.75
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,1040.78,748.85
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,1032.15,746.39
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,1020.29,741.78
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,921.91,681.24
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,814.33,606.0
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,881.01,660.22
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,930.02,695.05
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,895.24,673.73
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,858.28,651.34
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,815.11,625.07
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,770.51,597.25
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,721.77,564.75
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,674.36,532.45
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,619.13,492.86
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,564.48,452.51
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,505.38,407.44
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,447.94,362.13
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,384.12,309.93
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,324.35,259.54
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,259.49,204.03
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,201.19,153.05
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,136.04,97.77
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,84.07,53.66
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,34.73,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,13.27,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,20.92,11.34
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,29.67,20.74
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,37.52,28.26
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,47.14,31.51
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,89.28,50.47
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,134.62,81.25
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,185.43,121.63
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,237.62,166.21
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,295.99,216.35
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,350.96,263.07
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,407.68,309.79
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,462.9,354.81
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,519.08,399.17
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,571.99,438.97
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,624.55,477.16
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,675.96,514.75
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,725.2,549.99
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,771.1,579.38
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,815.72,607.52
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,855.56,631.95
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,893.19,654.62
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,926.55,672.97
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,957.33,689.41
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,983.08,704.76
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,1005.84,718.3
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,1024.44,727.93
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,1039.88,735.67
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,1048.63,741.87
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,1053.97,746.18
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,1053.88,746.85
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,1050.35,745.5
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,1041.87,744.01
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,1030.02,740.44
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,1012.93,732.13
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,992.69,721.79
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,966.02,707.19
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,936.56,690.64
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,902.8,671.01
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,866.76,649.57
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,825.09,624.7
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,785.88,601.12
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,736.81,568.97
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,686.89,535.68
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,632.37,498.51
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,578.1,459.21
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,518.95,414.78
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,462.74,370.98
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,398.8,319.34
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,338.57,268.99
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,273.09,213.18
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,214.18,161.69
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,148.74,106.04
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,94.94,60.24
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,39.11,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,13.76,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,21.68,12.18
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,31.46,22.34
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,41.08,31.45
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,51.73,34.99
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,92.41,54.12
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,136.79,84.77
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,186.79,125.0
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,237.83,169.0
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,292.63,216.7
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,347.03,263.78
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,406.18,313.36
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,460.65,357.91
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,516.16,401.65
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,569.0,441.31
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,621.89,479.49
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,671.97,515.21
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,721.62,549.51
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,766.33,578.36
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,809.26,605.57
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,848.64,630.67
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,885.92,654.2
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,918.7,674.63
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,948.93,693.33
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,974.58,710.39
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,997.36,725.69
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,1015.2,737.1
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,1029.92,746.56
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,1039.48,753.13
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,1045.75,757.76
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,1048.62,759.44
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,1048.07,759.05
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,1039.72,754.24
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,1028.05,747.47
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,1012.53,738.84
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,993.8,728.18
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,967.8,714.16
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,939.0,698.23
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,905.72,677.8
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,870.08,655.61
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,832.83,633.33
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,789.27,606.25
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,740.47,573.85
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,690.87,540.34
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,635.61,502.06
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,580.64,461.91
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,521.95,417.46
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,463.73,371.91
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,400.02,320.95
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,340.05,271.2
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,273.0,214.41
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,213.05,162.35
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,147.59,106.46
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,92.89,59.95
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,38.45,1.51
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,14.25,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,22.45,13.06
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,31.25,22.27
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,39.03,29.74
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,50.86,33.33
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,93.14,53.41
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,138.6,84.99
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,189.98,126.74
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,242.37,172.66
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,300.85,224.25
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,355.46,272.49
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,412.17,321.34
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,467.29,367.37
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,523.29,412.43
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,577.21,454.49
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,632.5,496.03
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,682.24,532.18
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,730.96,566.02
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,778.09,596.32
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,824.15,625.25
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,864.3,651.84
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,902.15,676.76
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,935.57,697.84
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,966.33,717.09
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,992.04,734.89
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,1014.66,750.75
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,1033.07,762.5
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,1048.22,772.18
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,1058.06,779.47
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,1064.44,784.67
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,1064.83,785.5
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,1061.72,784.1
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,1054.11,780.88
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,1043.07,775.45
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,1026.11,766.11
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,1005.87,754.58
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,981.2,741.11
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,953.61,725.54
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,919.87,705.75
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,883.64,684.44
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,842.77,658.69
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,800.08,631.21
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,751.89,598.02
