Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,702.58,563.51
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,651.84,527.77
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,597.63,486.55
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,538.85,440.68
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,481.2,394.18
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,417.23,341.39
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,356.53,289.5
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,293.21,233.54
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,234.43,180.31
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,167.21,121.12
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,111.22,71.99
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,45.5,6.46
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,13.76,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,21.77,12.72
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,27.81,19.32
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,33.46,24.83
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,46.06,28.03
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,89.7,48.64
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,139.19,83.75
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,190.98,126.11
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,243.71,172.8
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,299.65,222.88
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,354.73,272.09
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,411.75,321.81
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,469.62,370.66
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,525.2,416.22
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,578.57,458.82
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,631.79,500.0
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,681.95,537.26
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,730.96,571.3
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,719.6,557.91
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,689.01,528.83
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,725.6,553.71
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,761.14,576.95
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,704.63,532.14
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,638.6,480.45
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,821.76,622.67
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,1005.76,749.93
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,1023.93,760.95
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,1038.89,771.43
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,951.53,713.58
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,844.04,632.06
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,959.91,722.87
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,1055.13,787.45
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,1047.06,782.16
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,1035.57,775.54
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,1018.89,765.85
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,999.05,754.08
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,974.12,738.54
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,946.31,721.03
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,911.52,698.93
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,874.53,675.33
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,833.96,649.8
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,791.65,622.61
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,660.28,527.13
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,534.17,428.55
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,572.18,463.5
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,587.55,479.24
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,527.98,431.49
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,471.3,385.02
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,408.11,332.4
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,348.44,281.21
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,283.26,224.46
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,224.27,171.94
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,158.2,114.61
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,103.34,67.45
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,43.35,9.12
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,12.11,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,23.99,14.67
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,32.37,23.32
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,39.63,30.3
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,53.6,34.29
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,96.31,55.44
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,142.28,88.12
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,193.54,130.27
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,245.15,176.02
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,302.91,227.68
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,357.59,276.32
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,414.39,325.61
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,469.12,372.01
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,524.75,417.65
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,578.18,460.37
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,633.14,502.92
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,682.98,540.48
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,731.85,575.89
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,779.8,608.41
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,827.13,640.02
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,867.06,666.03
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,904.67,690.21
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,937.64,710.99
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,967.79,729.74
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,993.53,747.2
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,1016.18,762.64
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,1033.69,773.26
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,1047.88,781.74
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,1057.69,789.25
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,1064.06,794.58
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,1065.86,797.14
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,1064.12,797.89
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,1055.92,793.89
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,1044.25,787.66
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,1027.74,778.17
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,1007.96,766.48
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,983.15,752.38
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,955.41,736.15
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,921.33,714.23
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,884.88,690.43
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,844.36,663.9
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,801.97,635.71
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,754.19,602.22
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,705.3,567.5
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,654.71,531.84
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,600.63,490.51
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,540.68,443.29
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,482.26,395.87
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,419.47,343.86
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,360.99,293.67
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,293.89,234.74
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,233.31,180.29
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,167.07,121.98
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,111.85,73.81
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,46.8,12.93
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,12.07,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,23.94,14.75
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,33.18,24.07
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,41.33,31.86
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,55.9,35.97
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,97.72,57.27
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,142.99,89.79
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,193.4,131.35
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,244.46,176.15
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,299.08,224.47
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,356.08,273.82
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,412.74,321.59
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,466.53,366.61
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,521.18,410.89
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,574.82,452.45
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,630.23,493.9
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,679.29,530.16
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,727.36,564.4
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,774.89,596.61
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,821.81,628.04
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,860.95,653.42
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,897.76,677.04
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,931.15,698.19
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,961.84,717.43
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,987.39,734.58
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,1009.87,749.78
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,1027.25,760.6
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,1041.33,769.33
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,1051.07,776.41
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,1057.39,781.38
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,1057.29,782.6
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,1053.73,781.66
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,1045.7,777.52
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,1034.29,771.23
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,1018.03,762.4
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,998.56,751.57
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,973.16,737.26
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,944.9,720.89
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,912.24,699.92
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,877.01,677.0
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,836.46,651.06
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,794.11,623.5
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,746.62,590.58
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,698.13,556.52
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,648.19,521.43
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,594.77,480.92
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,534.61,433.98
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,476.15,387.02
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,413.66,335.2
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,355.53,285.51
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,289.09,228.11
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,229.22,175.19
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,163.98,118.84
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,109.51,72.09
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,46.2,14.79
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,10.95,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,22.34,13.45
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,27.89,19.27
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,33.1,24.24
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,48.81,27.81
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,93.15,49.57
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,143.45,85.61
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,196.05,128.71
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,249.5,175.38
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,306.08,225.07
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,362.23,273.53
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,423.3,324.42
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,479.05,370.68
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,535.36,415.89
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,589.9,458.53
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,644.26,499.76
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,694.91,536.52
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,744.41,569.89
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,790.17,599.51
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,833.98,627.34
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,874.6,653.52
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,912.9,677.89
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,946.9,697.82
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,978.14,715.72
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,1004.17,731.48
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,1027.06,745.21
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,1044.75,754.67
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,1059.09,762.06
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,1069.02,768.78
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,1075.45,773.45
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,1075.84,774.43
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,1072.67,773.32
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,1064.97,769.48
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,1053.8,763.53
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,1036.24,754.04
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,1015.43,742.46
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,990.02,727.44
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,961.64,710.45
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,927.89,690.13
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,891.73,667.98
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,850.19,642.57
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,806.83,615.55
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,758.7,583.8
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,709.51,550.81
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,658.46,516.54
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,603.98,476.91
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,544.87,432.44
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,486.96,387.42
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,424.18,337.31
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,364.44,287.89
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,299.74,232.7
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,239.82,180.31
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,174.56,124.54
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,119.7,77.73
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,50.11,17.84
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,11.34,0.0
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,23.18,14.04
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,29.61,20.53
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,35.61,26.16
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,52.22,30.1
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,96.06,51.89
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,142.99,85.04
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,197.72,129.49
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,250.17,174.89
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,305.81,223.4
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,360.77,270.62
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,417.45,317.9
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,473.07,363.47
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,531.73,409.76
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,584.95,449.79
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,637.86,488.16
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,687.76,524.37
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,736.57,557.93
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,782.54,587.91
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,826.98,616.5
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,867.05,643.08
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,904.83,668.04
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,937.9,688.82
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,968.23,707.74
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,993.8,724.18
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,1016.31,738.69
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,1033.73,750.38
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,1047.86,760.07
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,1057.14,766.75
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,1063.0,771.38
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,1063.42,772.61
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,1060.37,771.76
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,1052.38,767.45
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,1041.01,761.07
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,1023.88,751.34
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,1003.61,739.58
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,977.79,725.24
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,949.11,708.92
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,916.05,688.12
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,880.62,665.57
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,839.45,639.88
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,796.53,612.62
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,748.73,580.54
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,703.39,549.86
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,649.47,512.49
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,595.57,472.63
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,537.66,428.59
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,480.9,384.06
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,418.21,333.66
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,359.86,285.11
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,295.42,230.06
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,236.74,178.71
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,171.88,123.33
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,117.28,76.91
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,49.84,19.58
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,12.81,0.0
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,26.01,16.72
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,32.29,23.24
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,38.17,28.91
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,55.85,33.37
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,99.86,56.05
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,146.57,89.63
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,201.68,135.22
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,254.91,182.35
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,311.46,232.91
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,367.22,282.78
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,425.02,333.42
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,480.21,380.97
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,538.31,429.32
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,592.09,472.29
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,645.72,513.76
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,695.79,552.56
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,744.72,588.52
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,788.11,617.81
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,829.17,645.04
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,868.9,672.77
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,906.36,698.98
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,939.89,721.4
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,970.83,741.96
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,997.69,760.33
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,1021.58,776.71
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,1041.32,790.77
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,1057.9,802.78
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,1069.26,811.37
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,1077.2,817.77
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,1080.17,820.91
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,1079.65,821.81
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,1016.92,780.84
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,942.47,727.28
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,995.99,770.97
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,1028.69,795.37
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,1003.89,780.27
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,976.14,763.34
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,943.8,741.89
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,908.75,718.38
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,867.39,691.38
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,824.14,662.61
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,738.24,601.0
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,655.56,539.59
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,541.11,447.4
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,437.03,361.91
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,474.79,395.05
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,481.15,400.5
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,414.81,344.22
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,355.73,292.8
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,295.31,239.2
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,239.67,188.44
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,172.74,129.12
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,116.65,80.05
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,50.8,22.63
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,14.85,0.06
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,28.91,19.46
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,43.99,34.02
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,58.53,47.78
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,80.3,60.61
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,113.77,83.59
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,147.17,108.89
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,184.43,139.27
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,213.31,167.66
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,237.4,190.85
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,311.61,247.16
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,426.41,339.8
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,399.68,322.84
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,342.77,276.65
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,382.28,307.69
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,425.99,341.39
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,570.09,461.06
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,747.24,601.71
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,619.86,496.82
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,458.08,361.07
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,600.3,475.07
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,754.54,593.75
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,865.24,681.55
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,981.11,762.83
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,1007.05,780.3
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,1029.87,796.23
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,1048.03,808.99
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,1062.85,819.56
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,1072.29,826.06
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,1078.25,830.3
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,1077.78,830.23
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,1073.83,827.92
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,1065.8,822.91
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,1054.33,815.65
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,1040.23,807.1
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,1022.68,796.2
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,997.35,780.55
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,969.07,762.79
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,936.19,740.6
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,900.59,716.37
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,860.2,688.16
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,817.89,658.37
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,769.97,624.12
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,720.85,588.61
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,667.28,550.04
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,616.48,511.03
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,556.52,462.31
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,497.99,413.54
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,434.62,360.07
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,374.25,307.54
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,307.23,248.42
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,245.9,193.12
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,179.48,134.0
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,123.41,84.53
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,53.09,24.68
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,11.58,0.0
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,23.8,15.13
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,29.28,20.81
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,34.43,25.79
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,53.76,30.51
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,98.18,53.95
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,148.24,91.09
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,200.21,134.69
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,223.09,168.54
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,221.94,177.76
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,246.8,197.97
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,270.92,217.03
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,265.58,212.67
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,256.7,205.17
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,320.83,255.52
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,388.87,307.81
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,385.84,304.53
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,380.41,299.58
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,335.6,264.03
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,288.17,226.24
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,354.32,277.71
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,421.79,329.01
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,352.64,275.22
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,279.71,218.31
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,287.75,224.68
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,295.78,230.83
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,313.13,244.23
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,330.54,257.63
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,421.53,327.69
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,509.13,393.63
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,490.91,379.81
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,472.29,366.12
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,488.91,379.42
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,505.22,392.37
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,605.43,471.16
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,702.42,545.63
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,637.83,497.31
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,582.09,455.65
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,632.65,497.98
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,668.72,528.8
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,752.39,599.43
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,800.11,638.04
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,592.0,479.08
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,393.02,317.14
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,419.54,342.34
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,430.09,353.56
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,468.8,386.93
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,483.21,398.86
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,422.1,347.64
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,363.04,296.93
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,298.7,240.2
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,240.13,187.38
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,175.29,130.26
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,120.47,82.39
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,62.38,31.39
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,16.05,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,12.43,0.57
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,25.64,16.78
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,31.94,23.22
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,37.84,28.91
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,58.16,34.31
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,102.45,58.22
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,149.34,92.74
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,201.32,136.2
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,256.36,184.83
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,311.68,233.99
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,366.55,282.23
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,423.46,330.77
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,478.67,376.66
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,536.83,423.1
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,589.71,464.06
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,642.23,503.37
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,620.7,482.9
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,575.64,443.88
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,694.68,536.99
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,833.41,634.94
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,795.6,606.09
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,737.54,558.97
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,739.06,558.59
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,737.78,555.5
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,466.83,360.1
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,183.56,141.09
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,327.56,253.51
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,471.99,361.34
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,458.36,350.67
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,444.31,340.46
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,363.73,279.96
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,277.62,214.27
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,480.87,372.6
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,672.55,515.46
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,463.91,360.09
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,245.02,190.53
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,521.18,411.92
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,776.32,604.07
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,845.64,660.51
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,888.19,692.95
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,847.49,666.25
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,804.97,638.42
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,757.26,606.59
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,708.52,573.37
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,658.53,538.08
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,605.09,497.53
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,546.53,450.69
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,489.3,403.63
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,427.64,352.15
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,368.84,301.46
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,304.53,245.0
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,245.02,191.44
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,181.44,134.82
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,127.38,87.01
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,67.68,34.95
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,19.63,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,13.11,1.48
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,26.5,17.58
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,33.7,24.81
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,40.43,31.25
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,60.46,36.6
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,102.86,59.84
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,148.28,93.33
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,199.13,135.88
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,250.57,181.69
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,307.71,232.57
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,360.99,279.94
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,416.44,328.0
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,470.56,373.7
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,525.39,418.47
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,579.84,461.48
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,631.89,501.4
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,681.11,539.49
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,729.35,575.16
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,775.04,606.33
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,819.54,636.29
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,755.88,586.5
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,667.52,513.23
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,808.68,625.29
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,958.28,730.26
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,983.51,746.14
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,1005.73,761.1
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,1022.94,771.68
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,1036.91,780.17
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,1046.59,786.98
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,1052.93,791.69
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,1049.55,790.4
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,1042.87,787.04
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,1034.77,782.49
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,1023.42,775.83
