Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,922.05,707.09
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,812.13,623.72
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,526.4,412.56
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,235.89,183.87
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,307.74,241.75
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,374.17,294.07
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,358.19,282.82
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,341.87,271.47
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,399.34,319.8
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,442.57,356.2
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,355.69,287.38
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,268.93,217.7
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,299.46,244.8
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,320.11,262.55
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,277.49,227.51
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,236.17,192.9
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,249.4,201.09
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,243.31,189.67
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,179.59,133.27
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,125.32,85.71
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,67.1,35.63
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,19.28,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,12.31,1.46
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,25.42,16.6
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,31.74,22.95
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,37.65,28.61
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,58.69,34.1
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,102.06,57.8
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,148.44,92.17
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,202.7,137.72
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,254.21,183.65
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,308.79,232.59
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,334.54,261.93
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,337.47,268.36
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,377.37,300.76
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,417.79,332.83
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,450.47,357.58
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,481.79,380.67
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,482.86,379.55
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,476.98,372.88
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,558.45,435.01
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,646.54,500.33
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,516.78,401.18
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,374.12,289.77
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,390.38,302.51
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,406.75,314.76
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,463.22,357.53
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,520.83,400.48
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,395.81,306.47
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,265.51,206.29
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,307.36,239.06
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,349.49,271.35
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,403.25,312.53
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,451.68,349.27
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,473.4,366.02
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,494.88,382.69
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,447.22,346.89
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,399.57,310.99
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,389.26,303.8
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,378.74,296.34
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,400.29,314.2
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,420.74,331.09
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,509.65,404.9
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,588.53,469.56
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,424.82,341.12
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,273.24,218.65
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,368.69,300.65
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,448.3,367.3
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,323.69,265.37
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,203.54,165.73
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,175.24,142.94
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,147.38,119.89
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,120.33,96.87
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,93.96,74.09
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,67.85,51.55
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,41.69,28.98
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,23.75,12.01
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,6.88,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,11.81,1.55
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,24.38,15.8
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,29.39,20.95
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,34.1,25.51
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,56.3,31.18
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,100.72,55.41
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,150.36,92.71
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,201.66,136.04
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,254.12,182.92
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,309.57,232.7
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,364.18,281.43
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,420.5,330.4
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,477.72,378.66
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,532.52,423.61
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,585.33,465.82
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,637.78,506.54
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,687.04,543.8
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,735.23,577.99
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,780.62,609.11
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,824.63,638.93
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,864.22,666.34
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,901.52,692.04
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,934.55,713.36
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,964.87,732.72
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,990.48,749.91
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,1013.03,765.07
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,1030.96,776.04
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,1045.62,784.87
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,1055.46,791.73
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,1061.88,796.5
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,1060.0,796.48
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,1054.71,794.32
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,1046.88,789.58
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,1035.69,782.69
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,1020.17,773.88
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,1001.42,762.88
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,977.31,749.21
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,950.35,733.48
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,918.1,712.48
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,883.33,689.57
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,843.13,663.53
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,801.13,635.86
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,755.49,604.15
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,708.7,571.15
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,659.14,536.22
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,606.12,496.06
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,548.32,450.71
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,491.61,404.89
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,430.32,353.74
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,371.82,303.42
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,309.57,248.78
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,251.65,196.68
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,187.83,139.98
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,133.29,91.85
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,73.97,41.44
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,24.28,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,13.86,3.13
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,28.18,19.09
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,34.84,25.76
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,41.06,31.72
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,63.06,37.61
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,106.02,61.39
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,151.72,95.28
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,202.35,137.54
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,253.73,182.85
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,310.86,233.14
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,364.43,280.15
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,420.03,327.63
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,474.13,372.77
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,529.0,417.09
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,583.24,459.53
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,635.13,499.01
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,684.19,535.55
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,732.27,569.68
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,777.02,599.71
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,820.07,628.21
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,858.97,654.44
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,895.72,679.05
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,927.93,699.15
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,957.51,717.38
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,982.45,732.44
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,1004.44,745.55
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,1021.97,756.16
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,1036.34,764.78
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,1046.0,771.45
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,1052.39,776.13
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,1052.47,777.22
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,1049.22,776.28
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,1041.63,772.2
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,1030.76,766.07
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,1014.24,756.63
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,994.66,745.18
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,970.19,730.1
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,942.98,713.15
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,909.95,692.14
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,874.67,669.43
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,839.05,647.55
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,797.18,620.88
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,749.84,588.69
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,701.63,555.42
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,649.19,518.75
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,596.79,479.9
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,540.28,436.64
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,483.82,392.16
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,422.51,342.26
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,364.34,293.44
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,300.57,238.89
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,242.38,187.85
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,178.77,132.89
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,124.64,86.39
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,68.15,39.08
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,20.37,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,6.39,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.65,3.96
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,29.22,20.05
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,36.18,26.99
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,41.89,32.48
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,64.85,38.88
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,108.44,63.24
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,153.98,96.62
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,204.9,138.56
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,256.86,184.05
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,314.56,234.34
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,369.06,280.86
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,425.67,327.5
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,480.18,371.45
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,535.4,414.15
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,590.2,454.25
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,642.63,491.01
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,691.41,524.68
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,739.13,555.58
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,784.42,583.58
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,828.27,610.14
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,867.88,635.01
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,905.25,658.27
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,938.27,678.59
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,968.7,697.22
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,994.11,714.0
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,1016.51,728.99
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,1034.32,740.48
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,1048.93,750.0
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,1058.3,757.08
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,1064.29,762.19
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,1064.86,764.63
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,1062.01,764.99
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,1054.74,762.57
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,1044.11,758.02
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,1026.73,749.11
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,1006.21,738.11
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,982.21,724.33
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,955.36,708.59
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,921.69,688.15
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,885.72,665.96
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,845.32,641.42
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,803.13,615.25
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,756.72,585.81
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,712.72,557.52
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,659.38,521.35
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,606.0,482.45
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,548.74,438.54
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,492.58,394.21
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,430.77,345.17
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,372.96,297.6
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,309.39,243.54
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,251.21,192.72
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,187.59,137.87
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,133.16,91.08
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,75.3,43.07
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,24.92,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,6.39,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,13.01,3.05
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,27.03,17.93
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,32.81,23.68
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,38.23,28.82
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,61.45,34.92
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,104.92,58.82
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,151.44,92.84
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,202.76,134.79
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,257.34,181.32
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,312.1,227.84
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,365.92,272.87
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,421.47,317.67
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,475.49,360.55
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,530.18,402.37
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,584.53,442.81
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,636.29,480.2
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,685.1,515.93
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,732.88,549.41
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,777.18,577.96
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,819.79,605.07
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,858.32,630.44
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,894.66,654.32
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,927.4,674.51
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,957.5,692.92
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,982.43,709.36
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,1004.44,724.04
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,1021.01,734.52
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,1034.41,743.05
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,1044.09,750.2
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,1050.51,755.4
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,1050.14,757.45
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,1046.45,757.41
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,1038.44,755.62
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,1027.18,751.74
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,1009.86,742.43
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,989.57,731.14
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,964.88,717.9
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,937.48,702.72
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,903.96,682.13
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,868.3,659.83
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,832.79,638.14
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,791.02,611.69
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,743.26,579.54
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,694.79,546.39
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,642.09,509.5
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,591.08,471.92
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,532.66,427.57
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,475.92,383.19
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,414.79,333.68
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,356.9,285.5
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,293.46,231.78
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,235.86,181.88
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,174.24,129.16
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,121.03,83.93
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,68.32,40.32
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,21.16,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,6.88,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.62,4.34
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,29.16,19.78
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,36.48,26.94
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,42.63,32.76
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,65.51,39.21
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,107.4,62.7
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,152.22,95.67
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,202.14,136.75
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,252.7,180.6
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,306.51,227.28
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,362.08,274.73
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,416.83,320.24
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,469.79,363.28
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,523.62,405.55
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,575.06,444.09
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,626.41,481.23
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,676.52,517.18
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,724.3,550.22
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,768.62,578.78
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,811.6,606.06
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,849.87,632.02
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,886.05,656.53
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,918.68,677.35
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,948.76,696.43
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,973.35,712.77
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,995.07,727.34
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,1012.37,739.6
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,1026.6,749.98
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,1036.2,756.56
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,1042.59,761.21
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,1042.24,762.51
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,1038.65,761.81
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,1031.28,758.31
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,1020.71,752.81
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,1005.01,743.97
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,986.29,733.16
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,961.75,718.14
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,934.52,701.29
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,902.95,681.41
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,873.76,663.09
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,834.16,638.34
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,792.9,612.14
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,745.65,580.12
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,697.56,547.1
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,645.45,510.79
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,594.93,473.64
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,537.53,430.22
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,481.52,386.59
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,420.89,337.83
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,363.38,290.17
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,300.28,236.91
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,242.6,186.97
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,180.15,133.54
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,126.82,88.09
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,72.01,42.92
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,23.87,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,10.14,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,13.38,3.72
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,27.87,18.82
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,33.61,24.49
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,39.0,29.54
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,63.14,35.9
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,106.95,60.12
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,153.19,93.93
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,207.27,138.19
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,259.45,182.87
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,314.7,230.04
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,369.07,275.8
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,425.32,321.63
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,479.48,365.08
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,536.65,409.21
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,589.35,447.89
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,641.84,485.05
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,691.25,520.24
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,739.62,552.82
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,784.48,582.12
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,827.62,609.99
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,866.64,634.37
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,903.44,657.13
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,936.13,677.64
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,966.13,696.35
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,991.4,712.87
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,1013.7,727.58
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,1031.49,739.52
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,1046.09,749.57
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,1055.47,756.44
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,1061.52,761.35
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,1062.19,763.47
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,1059.48,763.53
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,1052.4,760.43
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,1042.0,755.28
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,1025.37,746.56
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,1005.62,735.8
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,980.93,722.8
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,953.44,707.81
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,921.06,688.0
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,886.34,666.44
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,845.9,641.7
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,803.72,615.39
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,761.49,587.65
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,714.25,555.87
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,661.35,520.1
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,608.4,481.59
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,551.26,438.7
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,495.27,395.35
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,435.32,347.89
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,377.09,300.24
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,313.3,246.32
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,254.74,195.48
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,191.52,141.18
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,137.27,94.67
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,79.92,47.62
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,31.61,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,11.93,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,9.83,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,16.63,6.06
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,24.94,16.06
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,29.5,20.57
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,33.78,24.57
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,59.24,30.88
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,107.57,57.87
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,155.28,92.16
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,207.36,133.88
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,260.06,178.4
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,315.58,225.29
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,370.79,271.34
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,430.49,319.37
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,485.14,362.35
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,540.25,404.22
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,593.04,443.04
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,645.36,480.27
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,695.05,515.13
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,743.66,547.0
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,787.93,575.47
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,830.21,602.39
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,870.1,628.77
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,907.75,653.62
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,940.72,674.67
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,971.0,693.93
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,997.02,711.3
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,1020.05,726.86
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,1037.57,739.03
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,1051.85,749.27
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,1061.83,756.43
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,1068.45,761.61
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,1069.66,763.97
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,1067.44,764.27
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,1059.79,760.76
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,1048.75,755.2
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,1032.94,746.63
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,1013.94,736.04
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,989.44,721.53
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,962.06,705.12
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,930.17,685.65
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,895.83,664.43
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,855.65,640.08
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,813.62,614.14
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,766.89,583.36
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,719.08,551.44
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,669.99,518.98
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,617.33,481.61
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,560.04,439.28
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,503.8,396.41
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,442.56,348.59
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,385.09,302.11
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,321.25,248.86
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,262.55,198.54
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,198.51,144.29
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,143.37,97.53
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,84.02,49.69
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,34.3,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,12.74,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,9.83,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,17.55,6.84
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,26.8,17.61
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,32.15,22.84
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,37.17,27.49
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,62.32,33.64
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,107.1,58.15
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,157.97,95.86
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,210.26,139.0
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,263.28,185.08
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,319.29,233.86
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,374.26,280.81
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,430.87,327.65
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,489.03,374.58
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,544.76,418.11
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,597.84,457.54
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,650.6,495.27
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,700.82,530.85
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,749.95,563.41
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,794.49,591.39
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,836.96,617.57
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,876.37,643.02
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,913.53,666.85
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,946.6,686.57
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,976.93,704.42
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,1003.43,721.64
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,1026.95,737.04
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,1044.03,746.95
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,1057.85,754.9
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,1067.87,762.06
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,1074.56,767.25
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,1014.08,730.16
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,940.62,677.69
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,1002.86,728.16
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,1047.08,759.11
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,1029.91,749.42
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,1009.75,738.24
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,942.35,696.37
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,867.36,646.7
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,887.76,664.55
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,894.29,670.42
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,853.53,644.81
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,811.09,618.03
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,763.83,586.52
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,715.6,553.91
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,662.18,516.88
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,610.55,479.3
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,553.33,436.71
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,497.27,393.75
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,435.32,345.25
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,376.44,297.65
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,313.42,244.99
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,255.5,195.34
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,191.51,141.28
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,136.14,94.57
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,73.94,45.95
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,21.83,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,10.81,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,10.81,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,19.51,8.4
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,30.68,21.02
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,36.75,27.0
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,42.44,32.35
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,67.71,39.1
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,111.99,63.72
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,158.64,97.77
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,210.32,139.93
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,265.84,186.94
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,321.42,233.85
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,376.04,279.17
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,432.62,324.4
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,487.62,368.0
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,543.32,410.67
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,599.0,450.98
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,652.18,488.13
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,702.13,523.31
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,751.08,556.15
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,796.2,584.74
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,839.57,611.9
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,878.84,637.35
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,915.87,661.29
