Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,948.73,681.18
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,978.93,699.31
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,1004.44,715.25
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,1026.96,729.39
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,1045.43,740.87
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,1060.74,750.41
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,1069.82,757.08
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,1075.56,761.82
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,1080.34,766.09
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,1081.6,768.26
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,1073.96,764.98
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,1062.89,759.67
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,1047.42,751.62
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,1028.65,741.49
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,1004.37,727.01
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,977.14,710.65
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,945.14,691.51
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,910.54,670.53
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,870.71,646.83
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,828.94,621.49
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,782.43,591.32
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,734.63,559.86
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,682.01,525.51
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,631.94,491.0
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,575.19,449.58
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,519.16,407.32
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,457.25,359.3
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,397.8,311.51
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,334.01,258.32
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,275.85,208.3
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,211.45,153.52
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,155.49,105.66
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,94.57,56.3
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,43.98,0.0
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,15.72,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,9.83,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,17.0,6.55
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,25.77,16.5
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,30.29,20.95
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,34.55,24.92
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,61.09,31.15
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,110.15,58.31
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,158.96,93.31
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,212.09,135.86
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,265.65,180.73
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,321.91,227.63
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,380.97,275.72
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,437.95,320.75
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,493.21,362.98
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,548.87,403.72
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,601.67,439.91
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,653.93,474.05
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,704.1,505.84
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,753.08,534.15
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,798.16,558.49
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,841.6,581.8
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,881.45,606.17
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,918.96,630.11
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,950.63,649.65
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,979.3,667.57
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,1005.23,684.2
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,1028.11,699.11
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,1044.52,711.35
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,1057.56,721.68
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,1067.19,728.17
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,1073.45,732.8
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,1073.32,734.73
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,1069.79,734.75
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,1062.32,731.65
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,1051.51,726.66
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,1033.56,718.18
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,1012.57,707.83
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,987.54,696.27
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,959.72,682.75
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,926.64,664.3
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,891.31,644.14
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,851.06,621.25
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,809.07,596.79
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,766.12,570.39
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,718.14,540.0
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,665.41,506.39
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,612.62,470.04
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,555.62,428.43
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,500.91,387.23
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,439.3,340.28
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,380.55,293.98
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,318.05,242.99
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,260.51,194.72
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,197.44,142.33
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,142.88,96.83
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,85.8,51.38
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,37.38,1.3
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,13.83,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,20.14,8.83
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,34.79,24.07
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,52.16,39.77
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,66.88,52.91
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,86.5,65.85
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,108.59,83.06
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,131.68,101.03
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,155.73,119.79
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,208.5,155.34
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,286.75,213.34
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,323.02,244.41
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,354.65,270.29
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,381.03,290.69
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,404.84,308.05
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,351.93,267.8
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,289.64,219.36
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,303.63,229.73
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,317.57,239.71
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,294.96,222.04
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,270.17,202.88
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,406.27,303.84
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,547.79,404.07
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,671.34,492.58
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,802.93,583.68
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,903.16,655.95
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,1003.03,718.92
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,937.27,674.38
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,852.77,610.62
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,901.55,644.47
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,946.15,674.32
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,1010.95,721.61
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,1060.68,751.71
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,1054.22,747.67
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,1044.4,742.15
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,1028.81,733.11
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,1010.05,722.18
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,985.81,708.8
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,958.71,693.59
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,926.74,674.19
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,892.4,653.17
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,853.01,629.89
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,811.75,605.03
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,764.91,575.07
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,720.59,546.43
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,668.61,512.85
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,616.46,476.81
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,558.11,434.52
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,501.12,391.84
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,441.67,346.11
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,383.85,300.05
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,320.56,247.81
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,262.52,198.56
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,199.76,145.64
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,145.24,99.47
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,87.97,53.31
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,40.01,4.08
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,14.46,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,9.83,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,16.94,6.79
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,25.7,16.66
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,31.12,21.93
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,36.18,26.66
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,62.58,33.49
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,107.71,58.43
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,158.04,95.61
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,209.75,138.05
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,262.32,183.47
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,317.71,231.37
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,372.45,277.69
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,428.83,323.88
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,486.13,369.64
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,540.9,412.01
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,593.64,450.87
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,645.99,488.04
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,695.11,522.71
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,743.13,554.46
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,789.57,583.78
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,834.68,611.8
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,874.13,636.99
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,911.26,660.57
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,943.13,679.88
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,972.04,697.25
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,997.72,714.48
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,1020.4,729.88
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,1036.66,740.35
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,1049.6,748.76
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,1059.2,755.66
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,1065.47,760.6
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,1065.9,762.84
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,1062.96,763.01
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,1056.15,759.97
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,1046.03,754.89
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,1028.8,745.29
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,1008.55,733.78
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,984.27,720.72
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,957.21,705.75
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,925.56,686.23
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,891.49,664.97
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,851.82,640.73
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,810.38,614.96
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,769.39,587.99
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,723.02,556.86
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,671.27,522.28
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,619.35,485.18
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,563.63,444.09
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,508.5,402.11
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,447.43,354.48
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,390.02,308.09
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,328.21,256.33
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,270.82,206.83
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,207.88,152.97
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,153.04,105.79
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,94.7,57.98
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,45.73,7.48
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,16.41,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,12.78,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,17.87,7.62
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,24.74,15.96
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,29.32,20.52
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,33.62,24.59
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,60.16,31.38
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,108.32,58.96
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,155.99,94.08
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,208.07,137.01
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,260.57,182.7
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,315.83,230.76
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,370.17,277.04
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,429.11,325.29
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,483.69,369.51
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,538.75,412.63
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,591.59,451.88
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,644.08,489.45
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,693.51,524.6
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,741.84,556.53
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,786.7,583.86
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,829.74,609.47
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,868.98,634.64
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,905.93,658.19
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,938.62,678.58
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,968.61,697.18
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,994.37,713.94
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,1017.12,728.86
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,1035.3,740.0
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,1050.26,749.18
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,995.78,715.31
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,926.81,663.72
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,886.03,637.96
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,838.24,607.05
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,953.53,694.88
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,1044.69,755.55
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,1028.71,745.95
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,1009.57,735.24
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,985.45,722.33
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,958.47,707.48
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,926.99,688.42
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,893.08,667.58
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,853.33,643.27
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,811.73,617.38
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,766.59,587.65
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,720.26,556.66
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,671.77,524.34
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,619.7,487.39
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,563.5,445.72
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,508.2,403.4
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,447.91,356.35
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,390.1,309.56
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,328.56,257.83
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,270.7,207.78
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,207.9,153.78
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,153.24,106.52
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,82.49,52.1
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,28.27,5.96
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,13.76,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,10.81,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,17.86,7.71
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,26.59,17.68
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,31.07,22.18
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,35.28,26.2
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,61.16,33.08
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,105.3,57.81
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,154.8,94.55
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,205.89,136.53
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,257.19,181.17
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,311.31,228.28
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,365.41,274.39
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,421.23,320.46
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,477.82,366.22
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,531.88,408.66
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,584.51,448.13
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,636.86,486.06
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,685.46,521.48
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,732.99,554.11
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,778.06,583.01
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,821.66,610.53
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,860.96,636.53
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,898.03,660.96
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,931.0,681.68
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,961.28,700.58
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,986.84,717.36
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,1009.42,732.28
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,1027.48,743.31
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,1042.35,752.35
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,1052.48,759.54
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,1059.29,764.73
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,1058.29,765.03
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,1053.97,763.33
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,1047.24,759.84
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,1037.22,754.33
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,1021.53,745.21
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,1002.75,734.16
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,979.01,721.27
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,952.46,706.46
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,920.64,686.62
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,886.52,665.12
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,847.97,641.43
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,807.64,616.2
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,764.69,588.75
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,716.83,557.32
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,665.68,522.76
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,614.38,485.63
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,557.28,443.0
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,502.52,400.83
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,442.41,353.04
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,384.99,305.94
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,322.75,253.76
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,265.48,204.42
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,202.49,150.61
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,147.84,103.76
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,90.22,56.75
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,41.89,10.21
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,15.67,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,10.81,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,18.34,8.07
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,27.55,18.49
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,31.97,22.96
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,36.15,26.95
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,62.27,33.54
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,107.08,58.52
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,157.25,96.08
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,209.01,139.31
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,261.29,185.48
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,316.33,234.22
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,357.51,273.27
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,390.98,303.76
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,441.18,344.73
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,490.91,383.98
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,537.31,418.71
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,581.45,450.54
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,610.33,470.28
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,633.77,485.4
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,724.98,555.66
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,830.05,629.43
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,783.32,593.49
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,715.33,537.92
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,838.68,632.33
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,968.71,719.55
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,994.37,735.85
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,1017.04,751.06
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,967.48,718.25
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,902.26,665.91
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,990.1,735.44
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,1067.31,786.83
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,1061.94,783.58
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,1053.27,778.88
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,1045.84,774.8
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,1035.2,768.75
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,1019.91,760.25
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,1001.55,749.71
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,977.43,736.3
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,950.62,720.97
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,918.49,700.42
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,888.89,681.54
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,807.5,626.2
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,728.01,569.57
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,657.22,517.54
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,592.48,468.96
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,609.73,485.95
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,611.45,490.18
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,554.39,446.69
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,498.5,403.08
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,437.97,354.24
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,380.39,306.41
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,318.78,254.15
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,261.77,204.49
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,199.08,150.46
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,144.17,103.09
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,88.86,57.25
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,42.14,12.03
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,15.88,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,11.8,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,19.31,8.87
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,28.5,19.41
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,33.32,24.26
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,37.86,28.6
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,63.16,35.02
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,106.95,59.68
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,156.15,96.65
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,207.14,139.43
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,259.26,185.75
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,314.21,234.69
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,368.13,281.78
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,427.19,331.51
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,481.47,376.68
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,536.23,420.7
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,588.81,461.63
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,641.27,501.07
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,690.68,536.98
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,738.99,569.42
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,783.74,598.44
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,826.72,625.8
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,866.01,650.25
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,903.02,672.87
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,936.22,693.17
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,966.76,711.61
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,992.14,727.99
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,1014.5,742.48
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,1032.8,753.46
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,1047.87,762.43
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,1058.16,769.9
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,1065.1,775.35
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,1066.14,776.52
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,1063.78,775.55
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,985.72,727.46
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,896.59,663.5
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,884.86,658.26
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,870.73,650.77
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,838.71,631.42
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,805.01,610.72
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,758.57,579.07
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,711.7,546.8
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,643.14,498.09
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,584.65,455.68
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,565.92,444.94
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,543.7,431.06
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,497.88,397.4
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,452.37,363.38
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,353.46,285.03
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,259.82,209.47
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,227.26,183.69
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,195.15,157.61
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,252.89,203.47
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,277.58,217.25
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,215.28,162.07
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,160.75,113.77
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,101.74,64.48
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,52.61,16.58
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,18.88,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,11.8,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,19.02,8.68
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,28.48,19.4
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,37.01,27.58
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,44.98,35.02
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,70.24,43.97
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,110.6,68.28
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,150.27,97.59
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,194.96,134.64
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,242.98,176.22
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,295.71,222.29
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,357.3,274.71
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,427.02,333.09
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,481.39,378.67
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,536.18,423.1
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,569.04,448.15
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,594.34,465.73
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,624.67,486.26
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,648.02,500.69
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,652.11,500.3
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,649.14,494.48
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,768.85,586.87
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,902.68,677.79
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,934.94,696.3
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,964.37,713.7
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,926.72,688.4
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,871.92,643.05
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,872.26,643.99
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,867.79,641.28
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,832.67,616.16
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,795.24,589.44
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,932.93,695.55
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,1053.09,777.09
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,970.97,723.88
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,877.86,655.48
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,817.71,614.87
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,763.06,576.94
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,731.69,556.71
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,699.78,535.66
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,809.68,624.72
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,885.51,681.24
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,785.2,611.99
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,682.74,536.43
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,635.36,502.72
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,588.09,468.15
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,514.15,412.05
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,439.92,354.73
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,373.4,302.2
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,306.49,248.52
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,268.16,217.95
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,230.89,187.46
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,193.3,156.01
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,156.85,124.8
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,120.09,92.94
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,85.69,62.94
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,52.47,34.88
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,21.56,5.81
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,10.2,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,12.78,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,20.27,9.68
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,30.47,21.2
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,36.57,27.24
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,42.28,32.65
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,66.61,39.01
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,109.2,62.8
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,155.24,96.61
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,205.76,137.67
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,253.99,179.55
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,301.94,221.77
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,329.57,251.71
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,335.07,260.11
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,383.8,298.08
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,436.79,338.68
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,521.8,404.68
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,632.96,489.07
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,680.77,524.57
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,727.57,558.69
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,739.18,562.46
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,737.38,555.83
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,809.89,611.58
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,889.17,664.92
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,766.32,575.5
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,615.52,458.67
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,618.26,461.04
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,620.08,461.75
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,524.14,392.61
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,428.91,322.69
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,539.52,405.15
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,657.24,489.2
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,690.44,513.29
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,722.84,537.31
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,765.01,569.24
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,798.49,595.09
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,789.72,590.25
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,779.06,584.46
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,733.5,552.43
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,688.53,520.66
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,573.27,437.3
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,462.4,354.74
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,588.02,456.74
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,690.98,538.92
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,553.63,434.37
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,429.79,338.0
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,427.84,339.8
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,426.76,341.32
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,471.27,379.3
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,492.63,397.33
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,433.51,349.71
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,377.1,303.18
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,314.71,250.64
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,257.69,201.38
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,197.5,149.24
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,145.1,103.75
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,89.52,57.96
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,43.97,15.9
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,16.57,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,11.8,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,20.27,9.54
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,30.63,21.18
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,37.51,27.9
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,43.19,33.26
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,67.33,40.11
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,109.37,63.91
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,153.57,96.44
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,202.9,137.19
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,253.41,181.32
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,309.81,230.5
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,362.14,276.01
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,416.79,322.32
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,470.02,366.28
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,524.07,409.42
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,578.03,451.04
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,629.75,489.7
