Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,678.32,525.06
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,725.97,558.17
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,771.99,588.43
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,817.11,617.64
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,856.11,643.9
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,892.94,668.61
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,925.96,689.37
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,956.47,708.37
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,982.03,725.42
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,1004.65,740.62
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,1023.27,752.23
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,1038.75,761.84
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,1049.03,769.23
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,1056.03,774.62
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,1055.25,775.05
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,1051.16,773.46
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,1043.7,769.77
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,1032.98,764.01
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,1017.64,755.56
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,999.27,745.1
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,975.92,732.12
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,949.8,717.19
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,918.26,697.56
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,884.37,676.21
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,845.69,651.87
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,805.22,625.96
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,764.45,598.3
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,718.54,566.57
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,667.33,531.31
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,615.93,493.74
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,561.38,451.46
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,507.51,408.65
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,448.92,361.46
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,391.76,314.14
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,330.98,262.66
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,274.42,213.36
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,212.88,160.02
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,159.03,113.02
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,101.21,64.91
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,52.96,20.02
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,19.13,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,10.81,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,18.33,8.1
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,27.55,18.49
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,32.88,23.78
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,37.88,28.51
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,62.27,34.78
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,105.47,58.72
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,151.28,92.38
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,204.81,136.6
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,255.68,181.1
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,309.45,228.18
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,363.17,274.04
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,422.12,322.37
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,475.92,366.54
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,530.28,409.8
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,582.55,449.65
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,634.77,488.2
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,684.51,525.3
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,733.22,559.56
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,778.16,589.99
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,821.49,619.04
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,861.04,646.23
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,898.39,671.85
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,932.37,693.81
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,963.79,713.98
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,989.74,731.55
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,1012.69,747.22
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,1031.55,760.56
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,1047.24,771.89
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,1058.2,782.03
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,1065.81,790.11
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,1066.58,792.19
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,1063.95,792.1
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,1057.86,790.93
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,1048.4,787.56
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,1033.18,779.14
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,1014.8,768.56
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,992.35,755.61
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,966.99,740.62
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,936.07,720.21
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,902.65,698.0
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,864.28,673.18
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,823.96,646.72
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,779.74,617.07
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,734.0,585.91
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,682.69,549.87
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,633.93,514.3
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,578.29,470.42
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,523.13,425.86
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,463.1,376.96
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,405.27,328.37
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,343.71,275.4
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,287.1,225.16
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,224.52,169.99
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,169.41,120.95
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,109.99,70.71
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,60.58,24.06
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,21.58,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,11.8,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,18.35,8.19
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,26.62,17.91
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,31.1,22.47
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,35.33,26.55
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,60.36,32.8
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,105.1,57.65
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,154.82,95.18
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,205.92,138.39
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,258.38,185.29
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,313.61,234.89
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,367.52,282.51
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,426.08,332.42
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,480.08,378.13
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,534.52,422.83
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,586.84,464.62
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,638.88,504.99
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,688.25,543.27
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,736.5,578.64
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,782.03,609.67
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,826.13,639.31
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,865.62,666.63
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,902.84,692.27
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,936.16,714.05
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,966.86,734.33
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,993.0,752.05
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,1016.12,767.78
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,1034.65,779.39
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,1049.97,788.9
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,1061.02,797.18
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,1068.7,803.33
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,1069.98,805.27
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,1067.81,805.03
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,1061.68,803.35
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,1052.14,799.46
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,1037.24,790.78
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,1019.07,779.89
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,995.37,765.93
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,968.72,749.87
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,938.29,729.93
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,905.25,708.04
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,867.35,683.25
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,827.43,656.76
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,782.66,625.4
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,736.51,592.68
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,686.06,556.99
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,635.11,519.91
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,579.7,476.75
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,527.22,434.59
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,467.56,385.32
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,409.89,336.18
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,347.69,281.99
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,289.74,229.99
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,227.76,174.15
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,172.28,123.86
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,111.68,72.34
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,61.83,25.62
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,21.98,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,11.8,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,19.47,9.03
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,29.54,20.57
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,33.38,24.62
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,37.06,28.23
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,60.9,34.13
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,104.41,58.29
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,153.04,94.62
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,204.01,137.44
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,255.82,184.01
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,310.41,233.33
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,364.22,281.64
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,422.86,332.62
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,476.82,378.77
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,531.24,423.92
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,583.54,466.22
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,635.34,506.94
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,684.02,545.15
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,731.59,580.46
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,776.92,611.71
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,820.84,641.78
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,860.17,669.57
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,897.25,695.69
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,930.15,717.82
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,960.36,738.0
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,986.3,756.26
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,1009.27,772.53
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,1028.18,786.08
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,1043.92,797.57
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,1054.95,805.51
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,1062.63,811.28
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,1064.46,813.15
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,1062.87,812.82
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,1057.33,809.48
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,1048.4,803.94
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,1034.99,795.79
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,1018.23,785.39
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,996.06,772.0
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,970.9,756.53
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,941.2,736.68
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,908.77,714.83
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,871.14,688.53
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,831.44,660.63
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,787.07,629.38
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,741.17,596.72
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,691.03,561.55
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,640.27,525.05
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,584.94,481.08
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,530.08,436.36
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,473.7,389.66
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,416.86,341.24
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,355.14,287.47
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,297.22,235.44
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,234.03,178.5
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,177.86,127.52
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,118.38,76.44
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,67.94,28.67
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,23.81,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,10.81,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,15.53,5.99
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,22.04,13.84
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,27.31,18.97
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,30.5,22.0
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,55.52,27.73
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,101.13,52.26
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,148.92,87.51
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,200.6,130.58
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,256.84,179.83
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,311.75,228.18
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,365.91,275.3
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,421.29,321.96
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,475.83,366.58
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,530.71,409.84
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,583.08,449.73
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,635.0,487.9
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,684.28,524.77
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,732.37,558.24
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,777.25,587.66
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,820.45,615.61
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,859.88,642.47
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,896.99,667.72
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,930.14,689.48
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,960.63,709.4
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,986.97,727.45
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,1010.28,743.58
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,1028.98,755.33
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,1044.43,765.03
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,1055.07,773.16
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,1062.31,779.2
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,1064.11,781.8
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,1062.45,782.25
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,1056.29,779.08
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,1046.71,773.79
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,1032.25,765.73
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,1014.52,755.55
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,752.3,575.11
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,470.67,358.97
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,465.22,357.21
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,458.93,353.74
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,669.38,524.17
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,824.78,641.31
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,780.26,610.06
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,734.34,578.68
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,684.45,544.86
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,633.98,509.94
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,579.6,467.87
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,525.66,424.98
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,467.48,377.99
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,413.02,332.45
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,351.86,280.28
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,294.51,229.71
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,232.64,174.76
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,177.53,125.3
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,118.14,74.94
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,69.63,29.54
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,24.36,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,9.83,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,14.62,5.12
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,23.03,14.48
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,26.86,18.34
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,30.51,21.82
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,54.17,26.91
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,98.42,50.25
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,145.09,84.22
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,195.8,125.93
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,251.3,173.87
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,305.46,220.94
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,358.8,266.51
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,413.47,311.81
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,466.95,355.7
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,520.78,398.54
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,572.59,438.65
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,623.97,477.33
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,673.07,512.97
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,721.06,545.09
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,764.44,573.72
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,805.6,600.58
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,844.56,626.5
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,881.3,650.85
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,913.96,671.6
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,943.94,690.53
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,970.13,707.85
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,993.4,723.33
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,723.58,541.14
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,419.73,312.0
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,410.85,307.02
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,401.66,300.57
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,345.12,259.33
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,294.27,221.82
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,288.98,218.24
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,283.61,214.47
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,319.06,241.46
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,362.04,273.82
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,369.71,280.53
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,377.18,287.28
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,653.4,506.31
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,878.34,669.64
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,840.5,644.24
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,800.82,619.05
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,756.86,590.69
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,711.66,560.9
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,662.48,527.13
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,615.84,493.83
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,561.55,451.75
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,507.95,409.17
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,450.38,362.93
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,394.9,317.0
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,335.77,266.82
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,279.87,217.98
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,219.53,165.41
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,166.33,118.55
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,109.11,70.38
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,61.32,26.82
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,21.8,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,10.81,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,15.57,5.8
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,22.08,13.75
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,25.97,17.68
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,32.35,23.63
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,55.22,28.42
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,99.08,51.65
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,146.21,86.35
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,197.4,129.07
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,249.11,174.92
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,306.94,226.08
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,360.5,272.89
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,415.4,319.43
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,468.9,363.93
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,522.8,407.21
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,574.93,447.65
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,626.64,486.38
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,675.61,521.58
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,723.47,553.17
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,767.88,581.03
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,810.33,606.93
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,849.44,630.02
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,886.33,651.14
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,919.47,669.37
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,949.99,685.55
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,976.37,700.86
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,999.82,714.26
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,1018.76,723.41
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,1034.55,730.6
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,1045.62,738.04
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,1053.38,743.6
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,1003.05,714.07
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,939.88,669.82
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,999.82,716.88
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,1041.33,744.17
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,1026.64,737.08
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,1008.74,728.44
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,986.76,716.01
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,961.81,701.66
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,932.31,684.27
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,900.27,665.11
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,863.09,643.17
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,823.86,619.58
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,779.51,590.96
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,733.82,561.05
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,684.37,529.03
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,634.33,495.66
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,579.96,456.18
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,528.48,417.47
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,469.98,371.93
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,413.36,326.28
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,352.05,275.52
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,294.49,226.16
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,232.26,172.58
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,177.87,124.96
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,118.58,75.38
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,69.12,30.4
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,24.35,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,10.81,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,16.08,5.91
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,23.03,14.3
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,28.83,19.88
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,32.39,23.27
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,55.73,28.25
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,101.1,51.81
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,149.12,86.53
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,201.43,129.61
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,258.08,178.72
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,313.54,227.17
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,368.46,274.18
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,424.85,320.91
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,479.73,364.87
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,535.0,407.1
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,588.07,445.18
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,640.77,481.01
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,690.73,513.46
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,739.49,541.45
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,785.38,565.73
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,829.6,587.81
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,869.59,611.05
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,907.25,632.68
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,941.14,651.87
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,972.27,669.32
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,999.06,687.69
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,1022.78,704.34
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,1040.94,716.32
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,1055.75,726.32
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,1066.65,735.44
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,1074.13,742.55
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,1075.72,746.95
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,1073.85,749.18
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,1066.91,746.84
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,1056.54,742.46
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,1041.82,736.04
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,1023.83,727.49
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,1000.25,716.2
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,973.69,702.88
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,942.05,685.13
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,907.88,665.44
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,869.68,643.66
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,829.47,620.1
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,784.2,591.4
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,737.65,561.31
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,687.04,528.63
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,635.97,494.6
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,580.69,454.68
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,528.44,415.55
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,469.56,369.81
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,412.66,324.04
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,351.08,273.13
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,293.49,223.94
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,232.03,171.31
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,176.78,123.36
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,117.51,74.42
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,68.34,30.49
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,24.24,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,9.83,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,15.17,5.14
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,22.15,13.51
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,28.39,19.47
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,32.42,23.28
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,54.93,28.03
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,99.69,51.14
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,147.0,85.17
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,198.49,127.35
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,254.35,175.88
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,308.97,223.89
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,363.1,270.66
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,418.58,317.22
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,472.65,361.07
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,527.12,403.59
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,579.62,443.23
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,631.74,481.18
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,681.29,516.81
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,729.71,549.0
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,772.8,576.39
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,813.08,601.5
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,852.77,625.88
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,890.33,648.54
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,924.22,668.55
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,955.59,686.74
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,982.43,703.7
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,1006.38,718.85
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,975.95,699.35
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,930.95,663.76
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,1001.35,717.28
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,1061.34,755.74
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,1065.86,759.1
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,1066.97,760.88
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,1061.15,758.37
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,1051.93,753.83
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,1037.92,746.29
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,1020.68,736.73
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,998.36,725.03
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,973.08,711.36
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,942.19,692.74
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,908.76,672.31
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,870.75,649.42
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,830.71,624.88
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,785.9,595.65
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,739.85,565.18
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,689.07,531.63
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,640.68,498.63
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,584.01,457.07
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,528.23,414.94
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,468.87,369.33
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,411.59,323.7
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,348.9,271.85
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,291.49,222.82
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,229.27,169.66
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,174.18,122.03
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,115.11,73.28
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,66.14,30.0
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,23.68,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,9.83,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,15.2,5.02
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,22.19,13.49
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,27.95,18.96
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,31.55,22.31
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,53.66,26.91
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,98.71,49.77
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,146.82,83.97
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,199.16,126.34
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,255.51,174.34
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,310.67,221.67
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,365.23,268.08
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,421.13,314.27
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,475.62,358.44
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,530.51,401.47
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,583.32,440.92
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,635.66,478.64
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,685.19,513.7
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,733.53,545.34
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,777.88,573.39
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,820.2,599.72
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,859.58,625.04
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,896.67,648.71
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,929.66,668.28
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,959.87,685.94
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,985.71,702.16
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,1008.54,716.51
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,1026.38,726.73
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,1040.96,734.97
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,1051.74,742.42
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,1059.19,747.9
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,1060.79,749.84
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,1059.0,749.79
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,1053.29,748.53
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,1044.23,745.25
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,1029.91,737.54
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,1012.41,727.85
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,989.82,716.32
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,964.31,702.8
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,933.83,684.48
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,900.89,664.38
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,863.31,642.25
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,823.75,618.4
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,779.52,591.02
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,733.96,562.26
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,684.15,529.58
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,636.78,497.33
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,581.98,457.23
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,527.63,416.16
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,468.79,370.65
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,411.93,325.09
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,351.11,274.33
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,294.84,225.85
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,232.72,172.45
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,177.6,124.54
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,118.43,75.47
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,69.04,31.54
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,24.47,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,10.81,0.0
