Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,15.72,5.33
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,24.26,15.45
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,27.54,18.87
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,30.72,21.95
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,52.82,26.24
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,99.35,49.85
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,148.43,85.24
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,205.37,132.3
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,259.47,180.06
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,315.94,230.29
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,371.53,278.96
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,428.38,327.31
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,483.98,373.8
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,539.85,419.01
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,593.51,460.24
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,646.56,499.54
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,696.84,536.55
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,745.88,569.76
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,791.49,599.64
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,835.12,627.75
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,875.59,653.37
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,913.69,677.13
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,947.94,698.1
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,979.4,717.08
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,1006.01,734.24
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,1029.53,749.41
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,1049.38,760.76
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,1065.92,770.01
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,1077.59,777.73
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,1085.8,783.37
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,1087.57,785.32
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,1085.82,785.16
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,1079.45,783.07
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,1069.6,778.83
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,1055.36,770.61
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,1037.81,760.37
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,1015.08,747.96
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,989.31,733.51
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,959.28,714.67
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,926.58,693.99
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,888.19,670.29
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,847.65,644.88
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,803.39,615.61
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,757.67,584.98
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,706.81,551.07
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,655.32,516.02
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,599.22,474.46
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,545.95,433.74
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,486.12,387.32
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,428.11,340.61
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,365.05,287.69
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,305.88,236.41
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,242.39,181.3
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,185.71,131.31
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,125.17,80.48
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,74.04,34.53
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,26.13,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,9.83,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,14.81,4.58
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,23.29,14.65
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,27.1,18.56
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,30.75,22.08
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,51.87,26.12
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,97.76,49.27
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,146.21,84.21
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,202.52,130.87
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,256.14,178.38
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,312.18,228.46
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,367.06,276.81
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,423.16,324.84
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,478.43,371.43
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,534.04,416.84
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,587.04,458.05
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,639.49,497.42
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,690.17,535.09
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,739.7,569.06
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,784.99,598.07
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,828.18,625.14
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,869.08,651.29
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,907.71,675.61
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,941.71,696.83
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,972.95,716.23
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,999.84,733.87
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,1023.69,749.54
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,1043.45,761.49
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,1059.93,771.34
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,1071.07,778.95
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,1078.78,784.46
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,1080.53,786.65
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,1078.77,786.7
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,1072.49,783.46
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,1062.75,778.08
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,1048.59,770.26
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,1031.12,760.28
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,1008.06,747.73
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,981.98,733.09
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,951.07,713.59
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,917.5,692.16
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,879.45,668.54
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,839.32,643.19
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,794.26,613.96
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,747.75,583.24
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,697.21,549.77
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,646.06,515.13
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,591.91,474.32
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,537.92,432.31
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,481.56,386.84
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,424.61,339.56
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,364.1,288.06
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,306.74,237.66
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,244.46,182.97
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,188.68,133.26
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,127.92,81.54
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,77.16,35.42
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,27.11,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,9.83,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,14.39,4.06
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,22.33,13.73
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,26.2,17.66
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,29.9,21.2
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,50.27,25.06
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,96.16,47.88
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,145.25,83.34
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,202.03,130.56
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,255.86,178.15
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,312.26,228.48
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,368.24,278.17
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,425.52,327.73
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,481.56,374.9
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,538.09,420.92
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,592.08,462.79
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,645.56,502.79
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,697.18,541.11
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,747.71,575.89
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,794.84,607.3
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,840.14,637.05
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,881.63,665.12
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,920.81,691.48
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,956.2,713.78
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,988.83,734.11
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,1016.69,752.34
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,1041.46,768.54
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,1061.58,780.81
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,1078.37,790.97
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,1090.27,799.13
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,1098.67,805.15
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,1100.59,805.91
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,1098.96,804.49
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,1093.21,801.66
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,1083.95,796.64
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,1069.71,788.44
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,1052.11,778.08
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,1029.32,765.45
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,1003.44,750.72
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,972.28,730.85
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,938.44,709.09
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,899.42,683.64
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,858.27,656.51
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,812.46,625.82
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,765.22,593.78
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,713.8,558.97
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,661.76,523.07
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,605.08,480.79
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,551.37,439.44
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,490.89,392.05
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,432.32,344.55
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,368.12,290.56
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,308.06,238.5
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,244.5,183.32
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,187.17,132.89
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,124.16,80.16
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,72.27,34.27
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,25.7,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,11.26,1.79
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,23.31,14.51
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,27.12,18.37
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,33.6,24.32
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,53.62,28.33
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,99.7,51.05
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,148.27,85.22
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,201.31,128.21
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,255.05,174.99
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,314.99,227.31
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,371.12,275.86
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,428.74,324.4
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,484.43,369.92
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,540.51,414.16
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,594.58,455.42
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,648.25,494.98
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,699.31,532.13
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,749.2,565.88
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,795.11,595.79
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,838.96,623.95
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,879.86,650.61
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,918.44,675.53
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,952.77,696.36
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,984.33,715.23
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,1012.02,732.65
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,1036.65,748.08
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,1055.71,758.44
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,1071.43,766.72
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,1082.78,773.83
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,1090.68,778.87
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,1093.57,781.55
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,1092.94,782.14
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,1087.26,778.97
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,1078.08,773.72
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,1063.0,765.11
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,1044.61,754.47
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,1022.02,742.34
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,996.38,728.19
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,965.09,709.09
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,931.21,688.17
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,892.14,664.68
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,850.98,639.5
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,805.62,610.97
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,758.86,581.12
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,707.59,547.22
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,655.78,512.19
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,602.07,471.9
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,546.05,428.92
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,485.59,382.56
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,427.05,336.01
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,364.92,284.46
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,306.58,234.48
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,243.4,180.3
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,186.4,130.77
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,125.31,80.11
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,74.46,35.1
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,26.43,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,10.86,1.3
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,22.44,13.68
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,26.74,17.95
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,33.66,24.26
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,52.3,27.63
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,97.49,49.42
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,145.82,83.39
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,198.42,126.11
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,251.43,172.05
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,310.6,223.37
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,366.19,271.03
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,423.19,318.5
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,478.41,363.69
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,534.08,407.75
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,587.55,447.9
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,640.63,486.29
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,691.14,522.54
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,740.5,555.57
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,787.06,584.45
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,832.0,611.77
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,872.45,636.93
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,910.54,660.34
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,944.7,681.02
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,976.14,699.85
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,1003.36,717.35
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,1027.5,732.95
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,1047.0,744.19
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,1063.2,753.41
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,1074.55,761.2
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,1082.44,766.95
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,1082.47,766.71
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,1079.02,764.42
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,1072.96,763.65
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,1063.46,760.74
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,1048.64,752.92
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,1030.57,743.04
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,1007.89,729.61
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,982.23,714.25
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,950.48,695.2
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,916.21,674.5
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,878.34,652.16
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,838.46,628.11
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,792.7,599.55
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,745.7,569.6
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,694.72,535.79
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,646.24,502.7
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,589.35,460.03
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,533.19,416.87
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,473.58,371.01
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,416.03,325.28
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,354.26,274.36
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,297.43,226.01
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,234.43,172.57
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,178.54,124.57
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,119.15,75.83
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,69.81,32.79
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,24.89,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,10.46,0.82
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,21.58,12.83
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,25.92,17.13
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,32.78,23.36
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,50.36,26.53
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,94.81,47.67
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,142.34,80.7
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,194.08,122.25
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,246.76,167.34
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,305.61,217.71
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,360.11,264.32
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,415.92,310.78
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,470.1,355.16
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,524.71,398.49
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,577.39,438.2
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,629.49,476.1
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,679.05,511.43
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,727.51,543.75
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,770.88,569.79
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,811.72,593.58
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,850.95,618.28
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,888.0,641.3
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,921.48,660.47
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,952.31,677.72
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,978.45,693.64
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,1001.67,707.73
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,1019.97,717.77
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,1035.12,725.91
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,1046.07,733.88
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,1053.75,739.93
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,1057.12,743.39
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,1057.12,744.85
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,1051.26,742.72
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,1042.08,738.58
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,1027.21,730.86
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,1009.22,721.17
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,986.19,709.35
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,960.29,695.59
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,929.04,677.03
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,895.43,656.72
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,857.74,634.36
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,818.15,610.52
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,772.81,581.35
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,729.85,553.42
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,679.65,520.31
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,629.1,485.47
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,573.58,445.18
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,518.89,404.29
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,460.05,359.28
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,404.44,315.29
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,343.36,265.25
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,286.55,217.35
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,224.61,165.18
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,169.85,118.57
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,112.21,71.53
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,64.4,30.34
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,23.25,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,13.16,2.14
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,27.35,17.58
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,33.16,23.26
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,38.61,28.26
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,54.92,32.18
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,96.36,52.41
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,140.42,82.24
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,189.45,120.27
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,241.83,163.1
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,294.32,205.9
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,346.85,247.98
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,401.32,289.88
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,454.3,330.33
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,508.11,369.86
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,562.18,407.73
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,613.61,442.46
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,661.79,476.1
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,709.07,508.29
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,755.81,537.96
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,801.93,566.9
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,840.93,592.25
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,877.76,616.23
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,910.62,638.34
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,940.83,658.77
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,966.8,675.34
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,989.88,690.2
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,1008.06,701.32
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,1023.12,710.57
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,1034.0,718.76
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,1041.64,725.06
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,1040.1,725.79
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,1035.29,724.61
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,1029.21,724.14
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,1019.93,721.67
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,1006.94,715.41
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,990.84,707.17
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,968.93,696.22
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,944.23,683.39
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,914.86,666.29
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,883.02,647.38
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,846.09,625.59
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,807.34,602.27
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,768.01,577.04
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,723.3,547.72
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,673.28,514.94
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,622.94,480.19
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,569.28,441.5
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,516.16,402.0
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,458.91,357.79
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,402.84,313.19
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,342.66,264.21
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,286.4,216.98
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,224.62,165.19
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,170.03,118.85
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,112.34,71.9
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,64.34,30.48
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,23.23,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,10.97,0.64
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,22.63,13.79
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,26.91,18.17
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,30.94,22.02
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,49.85,27.62
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,93.96,48.43
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,140.48,80.58
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,191.77,121.98
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,244.51,167.96
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,303.53,219.64
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,358.03,266.94
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,414.24,314.4
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,469.02,359.92
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,524.28,404.31
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,577.92,445.34
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,631.29,484.69
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,681.57,521.48
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,730.72,555.09
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,776.19,584.91
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,819.6,612.96
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,859.88,639.85
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,897.91,665.08
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,932.58,686.93
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,964.62,706.93
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,992.04,724.94
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,1016.46,741.04
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,1036.31,754.22
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,1052.94,765.41
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,1064.79,773.61
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,1073.25,779.74
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,1075.31,781.88
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,1073.91,782.25
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,1069.0,781.57
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,1060.65,778.73
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,1047.41,773.18
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,1030.86,765.45
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,1009.19,753.45
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,984.49,739.38
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,954.99,720.53
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,922.83,699.81
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,885.49,676.42
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,845.99,651.3
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,802.04,622.7
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,756.55,592.6
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,706.57,558.29
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,655.92,522.87
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,603.61,483.45
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,548.69,440.95
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,489.33,394.33
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,431.72,347.45
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,369.45,294.65
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,310.76,243.23
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,246.92,186.92
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,190.99,136.84
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,128.94,84.08
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,77.17,37.19
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,27.35,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,11.01,0.4
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,22.71,13.96
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,26.99,18.4
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,33.94,24.9
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,49.19,27.36
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,94.49,48.32
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,143.04,82.35
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,195.92,125.75
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,249.92,173.22
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,310.18,226.36
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,366.31,275.3
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,424.01,324.09
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,479.66,370.08
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,535.7,414.57
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,590.06,455.35
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,644.07,494.08
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,695.23,530.45
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,745.24,563.46
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,791.65,591.56
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,836.07,617.72
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,877.17,642.93
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,915.96,666.36
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,951.4,687.97
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,984.11,707.73
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,1011.63,722.98
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,1036.06,736.25
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,1055.37,746.93
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,1071.35,755.62
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,1082.97,764.43
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,1091.12,771.19
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,1091.36,773.13
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,1088.1,773.01
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,1082.27,770.83
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,1072.99,766.57
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,1057.87,758.67
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,1039.49,748.74
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,1016.49,735.83
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,990.52,720.96
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,958.54,702.04
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,924.09,681.32
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,885.43,658.31
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,844.78,633.65
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,798.41,603.71
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,750.88,572.55
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,702.84,541.42
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,650.88,506.12
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,593.48,464.58
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,536.98,422.37
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,476.38,376.15
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,419.02,330.72
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,355.66,278.48
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,296.84,228.44
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,232.82,173.99
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,176.38,125.37
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,114.74,74.82
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,64.2,31.11
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,23.36,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,12.4,0.71
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,25.66,16.4
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,31.56,22.36
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,37.1,27.61
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,50.76,30.42
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,92.78,50.21
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,138.53,81.8
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,192.0,124.64
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,242.74,168.31
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,296.61,215.19
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,350.37,261.21
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,405.99,307.37
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,460.31,351.64
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,517.97,396.75
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,570.47,435.95
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,622.87,473.61
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,672.68,509.01
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,721.6,542.36
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,767.1,569.83
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,811.04,595.68
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,851.62,619.99
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,890.1,642.61
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,924.07,662.66
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,955.49,680.97
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,982.8,697.99
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,1007.23,713.25
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,1026.75,724.73
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,1043.15,734.33
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,1054.38,742.28
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,1062.31,748.34
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,1064.43,750.92
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,1063.19,751.55
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,1057.56,750.06
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,1048.61,746.53
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,1033.87,739.34
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,1015.96,730.12
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,993.59,719.01
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,968.35,705.94
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,937.96,688.28
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,905.09,668.76
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,866.37,646.04
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,825.76,621.65
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,781.91,594.74
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,740.32,568.87
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,688.91,534.83
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,637.14,498.99
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,581.66,458.54
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,526.85,417.26
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,467.19,371.25
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,410.85,326.19
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,349.3,275.07
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,291.85,225.83
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,229.2,172.13
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,173.88,124.11
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,114.44,74.64
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,65.11,31.2
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,23.51,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
