Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,13.14,0.57
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,26.17,16.78
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,34.48,24.92
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,41.71,31.72
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,55.09,35.4
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,95.5,54.93
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,138.87,84.59
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,187.54,123.17
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,237.08,165.6
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,289.98,211.45
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,345.26,258.54
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,399.95,304.05
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,453.33,347.91
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,507.74,391.16
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,560.14,431.59
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,612.79,470.91
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,663.23,507.37
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,711.17,541.06
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,757.2,570.19
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,802.13,597.76
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,841.91,623.44
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,879.68,647.59
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,913.91,668.36
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,945.73,687.41
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,972.67,704.58
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,996.79,720.0
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,1016.53,731.23
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,1033.24,740.58
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,1044.37,748.43
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,1052.27,754.37
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,1057.35,757.15
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,1059.05,757.9
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,1053.92,757.42
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,1045.44,754.92
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,1032.14,748.28
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,1015.61,739.56
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,993.09,727.97
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,967.65,714.39
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,937.54,696.46
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,904.88,676.62
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,867.3,653.99
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,827.74,629.69
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,783.37,600.61
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,737.65,570.17
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,691.05,539.36
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,640.54,504.5
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,584.8,463.56
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,529.65,421.73
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,470.67,375.88
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,413.74,330.03
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,353.01,279.14
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,295.4,229.39
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,232.44,175.04
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,176.62,126.19
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,116.95,76.16
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,67.4,32.01
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,24.12,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,12.05,0.0
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,24.87,15.64
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,31.28,22.09
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,37.28,27.77
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,49.84,30.94
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,91.76,50.32
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,136.33,80.58
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,185.84,119.84
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,239.38,165.49
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,293.17,211.94
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,346.64,257.37
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,402.1,303.0
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,455.95,346.7
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,510.62,389.5
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,565.22,429.89
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,617.23,466.92
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,666.67,501.31
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,715.24,533.73
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,762.98,562.3
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,810.04,589.75
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,850.29,614.57
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,888.38,637.8
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,922.81,658.73
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,954.64,677.92
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,981.85,695.54
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,1006.13,711.41
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,1025.9,723.14
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,1042.5,732.98
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,1054.39,741.45
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,1062.94,748.0
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,1063.67,748.37
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,1061.02,746.79
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,1055.92,746.76
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,1047.47,744.69
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,1033.19,738.06
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,1015.71,729.36
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,993.74,717.26
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,968.86,703.24
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,938.31,685.78
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,905.25,666.42
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,867.29,644.47
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,827.39,620.81
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,783.24,593.74
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,737.79,565.2
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,690.44,534.66
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,639.19,499.88
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,583.85,459.69
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,529.15,418.62
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,469.31,372.71
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,411.63,326.78
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,351.08,276.39
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,293.63,227.11
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,230.75,173.17
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,175.1,124.77
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,115.41,74.98
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,65.8,30.93
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,23.59,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,11.2,0.0
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,23.03,14.0
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,28.62,19.71
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,33.84,24.69
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,45.1,27.26
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,87.18,45.97
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,135.55,79.16
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,185.63,118.88
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,236.62,162.63
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,290.75,209.65
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,344.33,255.56
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,399.77,301.65
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,457.25,348.69
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,512.39,392.59
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,564.92,432.48
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,617.3,470.88
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,667.38,507.07
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,716.57,541.16
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,760.7,570.17
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,802.71,597.47
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,843.03,624.24
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,881.29,649.49
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,915.04,671.16
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,946.28,691.11
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,973.98,709.68
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,998.84,726.46
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,1017.85,738.06
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,1033.76,747.72
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,1045.51,755.89
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,1054.0,762.11
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,1060.62,767.6
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,1063.79,770.97
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,1059.14,770.56
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,1051.08,768.06
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,1037.14,760.29
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,1019.93,750.44
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,998.65,737.35
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,974.37,722.31
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,944.71,703.66
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,912.37,683.16
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,875.17,660.3
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,835.91,635.78
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,792.38,608.14
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,747.28,578.97
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,697.16,545.31
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,646.46,510.56
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,594.56,471.29
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,540.06,429.05
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,480.64,383.01
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,423.03,336.72
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,361.16,284.93
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,302.99,234.62
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,240.1,180.12
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,185.12,131.64
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,124.15,80.22
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,73.18,33.92
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,25.91,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,10.81,0.0
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,22.17,13.28
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,27.36,18.67
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,32.22,23.33
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,42.15,25.18
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,87.75,45.87
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,133.7,76.75
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,184.57,117.36
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,236.4,162.37
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,291.17,210.62
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,348.97,260.58
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,405.15,308.07
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,459.87,353.82
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,515.15,398.6
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,568.27,440.42
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,621.25,480.89
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,671.44,518.37
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,720.59,553.21
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,766.79,584.15
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,811.41,613.64
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,852.31,641.24
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,890.99,667.2
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,925.49,689.22
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,957.34,709.35
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,984.52,727.41
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,1008.69,743.53
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,1029.29,755.9
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,1046.67,766.19
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,1058.77,774.61
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,1067.46,780.95
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,1069.28,782.92
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,1067.65,782.79
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,1062.48,781.37
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,1053.88,777.78
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,1040.4,770.08
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,1023.64,760.28
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,1001.72,748.13
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,976.76,733.92
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,947.09,715.4
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,914.78,694.97
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,877.43,671.53
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,838.01,646.41
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,793.66,616.55
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,747.84,585.32
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,697.63,551.28
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,646.83,516.17
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,594.14,475.61
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,539.04,432.27
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,479.17,385.41
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,421.22,338.38
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,359.44,286.17
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,301.5,235.6
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,239.05,181.01
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,182.77,131.09
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,121.95,79.47
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,71.24,32.99
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,25.27,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,10.87,0.0
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,22.27,13.35
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,27.0,18.4
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,31.45,22.72
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,40.94,24.82
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,87.4,45.72
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,133.68,76.8
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,184.79,117.79
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,236.88,163.33
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,291.87,212.16
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,349.95,263.27
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,406.26,311.95
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,460.72,358.01
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,515.73,403.06
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,569.15,444.64
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,622.3,484.51
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,672.55,522.1
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,721.76,557.1
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,766.65,587.29
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,809.32,615.61
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,849.7,643.31
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,887.91,669.42
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,921.94,691.27
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,953.39,711.27
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,980.76,729.6
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,1005.18,746.0
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,1024.61,757.66
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,1040.85,767.28
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,1052.37,775.33
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,1060.54,781.7
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,1064.28,785.27
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,1064.56,786.7
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,1058.92,783.85
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,1049.87,778.87
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,1035.91,771.14
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,1018.67,761.24
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,995.91,748.71
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,970.18,734.1
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,939.67,714.97
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,906.55,693.87
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,868.55,669.62
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,828.56,643.72
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,784.12,614.52
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,738.28,583.85
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,687.74,548.78
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,636.74,512.78
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,584.55,472.97
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,530.01,430.23
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,470.97,382.34
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,413.83,334.59
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,352.83,282.46
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,295.65,232.09
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,234.68,178.0
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,179.81,128.86
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,120.12,78.06
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,70.1,31.83
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,24.75,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,9.58,0.0
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,19.53,10.96
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,23.98,15.71
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,30.73,22.07
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,39.14,29.79
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,81.96,41.37
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,127.7,71.84
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,178.11,112.2
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,229.39,157.07
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,286.98,207.97
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,340.68,255.63
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,396.04,303.66
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,449.97,349.32
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,504.42,393.94
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,557.06,435.11
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,609.44,474.66
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,659.4,512.1
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,708.34,546.72
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,753.74,577.08
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,797.31,605.81
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,837.42,632.1
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,875.32,656.68
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,909.53,678.6
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,941.1,698.63
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,968.49,716.89
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,992.92,733.23
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,1011.9,746.34
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,1027.65,757.43
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,1039.61,765.51
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,1048.23,771.51
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,1049.1,771.34
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,1046.59,769.1
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,1041.58,767.67
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,1033.22,764.26
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,1020.06,756.7
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,1003.69,747.09
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,981.77,733.35
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,956.92,717.69
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,928.35,699.87
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,897.2,680.18
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,860.08,657.18
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,820.94,632.5
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,777.88,603.47
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,733.37,573.09
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,683.57,539.28
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,636.19,506.39
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,581.69,465.51
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,527.66,423.79
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,469.62,378.21
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,413.49,332.52
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,352.48,280.89
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,295.16,230.8
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,233.61,176.59
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,178.21,127.32
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,118.73,76.9
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,68.71,30.58
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,24.3,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,9.19,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,18.7,10.18
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,25.25,16.82
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,29.89,21.3
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,36.99,27.84
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,80.02,39.57
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,126.15,70.16
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,176.68,110.67
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,232.04,158.88
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,286.41,207.23
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,340.77,255.52
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,396.6,303.92
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,450.78,349.7
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,505.47,394.36
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,558.35,435.34
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,610.96,474.56
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,660.83,511.56
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,709.64,545.69
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,754.98,574.44
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,798.7,601.56
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,839.17,627.54
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,877.41,651.78
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,911.87,673.31
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,943.7,692.98
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,970.9,710.93
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,995.09,726.96
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,1014.71,738.64
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,1031.09,748.28
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,1042.69,756.39
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,1050.89,762.44
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,1053.23,763.7
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,1052.13,762.84
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,1046.99,760.63
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,1038.44,756.31
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,1024.53,748.56
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,1007.35,738.74
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,985.1,726.74
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,959.87,712.71
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,930.37,694.33
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,898.24,674.07
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,861.1,651.71
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,821.9,627.59
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,778.72,599.32
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,734.06,569.56
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,684.07,536.06
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,633.51,501.49
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,580.17,462.15
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,527.2,421.54
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,471.21,377.57
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,414.59,331.58
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,354.28,280.57
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,297.5,230.93
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,235.8,176.56
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,180.74,127.5
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,122.42,78.04
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,72.48,31.12
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,25.41,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,9.68,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,19.7,10.78
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,28.17,19.13
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,36.07,26.51
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,46.02,35.53
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,84.28,49.48
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,127.11,79.44
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,171.93,115.3
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,215.61,147.4
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,281.28,199.72
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,335.09,246.73
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,390.3,293.78
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,444.5,339.24
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,499.12,383.62
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,551.56,425.0
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,603.57,464.79
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,653.19,502.68
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,701.72,537.54
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,747.05,567.9
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,790.1,596.34
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,830.55,623.7
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,868.83,649.43
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,902.98,670.95
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,934.52,690.6
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,961.94,708.81
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,986.41,725.1
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,1006.82,738.76
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,1024.07,750.45
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,1036.11,758.81
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,1044.79,765.26
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,1048.54,769.24
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,1048.83,771.06
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,1044.17,768.84
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,1036.08,764.47
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,1023.54,757.65
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,1007.67,748.64
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,986.74,737.37
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,962.78,723.99
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,933.84,707.4
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,902.16,688.71
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,865.46,665.67
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,826.58,640.84
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,783.85,611.69
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,739.44,581.03
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,690.81,547.59
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,641.45,513.1
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,587.77,473.01
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,534.2,431.22
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,476.32,385.29
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,420.03,338.96
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,361.92,288.93
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,305.19,238.62
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,242.96,183.11
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,187.17,132.67
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,126.65,80.71
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,75.83,31.77
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,26.62,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,9.75,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,19.82,10.94
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,25.94,17.37
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,30.08,21.44
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,35.56,26.52
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,79.95,39.54
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,126.81,70.17
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,178.25,111.55
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,234.82,161.2
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,290.42,211.24
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,345.73,261.13
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,402.56,311.29
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,458.0,359.04
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,513.94,405.69
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,567.78,449.24
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,621.26,491.14
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,672.25,529.89
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,722.13,565.58
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,768.98,597.5
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,814.02,627.75
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,855.68,656.32
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,895.09,683.24
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,930.34,705.76
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,962.86,726.28
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,991.56,746.0
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,1017.24,763.73
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,1037.85,776.58
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,1055.17,787.28
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,1068.11,796.26
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,1077.59,803.07
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,1080.65,804.56
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,1080.19,803.84
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,1076.1,801.56
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,1068.5,797.06
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,1055.85,789.71
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,1039.76,780.14
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,1017.5,766.04
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,992.12,749.87
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,962.76,731.3
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,930.58,710.69
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,893.3,687.14
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,853.78,661.8
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,809.56,631.53
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,763.68,599.8
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,713.74,565.64
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,663.02,530.35
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,607.56,487.91
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,552.32,444.21
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,494.26,397.46
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,435.48,348.77
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,372.53,295.41
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,313.17,243.4
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,248.65,186.84
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,190.96,135.44
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,127.07,81.18
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,73.76,30.24
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,26.12,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,12.29,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,18.97,10.09
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,25.55,16.96
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,30.18,21.46
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,34.08,25.12
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,77.98,38.07
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,125.48,68.51
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,177.79,109.66
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,234.59,158.36
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,290.42,207.23
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,345.69,255.53
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,402.52,303.94
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,458.03,350.38
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,514.0,395.63
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,567.8,437.15
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,621.21,476.88
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,672.38,514.41
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,722.44,548.97
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,768.27,578.71
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,811.77,606.45
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,852.71,633.36
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,891.39,658.58
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,926.35,680.25
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,958.61,700.03
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,986.17,717.68
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,1010.7,733.4
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,1030.18,744.46
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,1046.37,753.48
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,1058.71,761.61
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,1067.64,767.71
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,1071.12,770.89
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,1071.1,771.98
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,1065.55,769.25
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,1056.52,764.44
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,1043.12,756.91
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,1026.41,747.33
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,1004.52,736.2
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,979.59,722.99
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,949.84,705.05
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,917.41,685.19
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,879.38,662.12
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,839.22,637.33
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,795.19,608.68
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,749.67,578.56
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,699.17,545.1
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,648.07,510.55
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,592.98,470.07
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,540.78,430.42
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,481.26,384.15
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,423.61,337.69
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,361.19,285.24
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,302.52,234.3
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,238.75,178.89
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,183.21,129.81
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,121.35,77.64
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,69.29,27.69
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,24.54,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
