Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,11.8,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,19.76,10.6
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,23.7,15.29
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,27.5,19.02
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,30.45,21.83
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,75.34,35.58
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,123.53,66.48
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,179.88,111.4
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,233.04,157.81
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,288.77,207.57
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,344.29,256.65
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,401.25,305.62
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,457.03,352.88
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,513.19,398.89
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,567.15,441.07
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,620.64,481.39
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,671.85,519.66
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,721.89,554.83
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,768.61,586.14
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,813.39,615.74
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,854.48,643.76
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,893.26,670.09
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,928.75,692.77
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,961.5,713.5
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,989.45,732.07
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,1014.32,748.65
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,1035.07,761.09
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,1052.5,771.4
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,1065.04,779.77
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,1074.08,786.01
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,1075.77,787.88
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,1073.93,787.83
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,1068.89,784.98
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,1060.37,779.98
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,1047.85,772.94
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,1031.92,763.73
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,1010.35,750.37
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,985.68,735.0
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,955.97,716.61
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,923.46,696.22
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,886.41,673.56
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,847.13,649.09
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,803.17,619.72
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,757.56,588.86
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,707.0,554.65
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,655.71,519.34
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,600.92,479.0
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,546.32,437.16
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,488.88,391.25
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,430.67,343.35
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,368.06,290.52
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,309.04,239.06
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,244.74,182.94
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,187.35,132.03
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,124.6,78.88
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,72.9,27.78
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,25.59,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,11.8,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,19.87,10.56
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,24.77,16.22
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,29.44,20.76
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,31.59,22.87
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,75.5,36.38
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,123.83,66.91
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,176.82,108.37
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,234.17,157.3
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,290.65,206.4
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,346.47,254.75
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,403.84,303.0
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,459.92,349.3
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,516.43,394.26
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,571.05,435.38
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,625.31,474.55
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,676.74,509.79
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,726.99,541.75
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,773.09,569.14
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,816.75,594.32
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,858.47,619.53
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,897.94,643.01
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,933.2,663.61
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,965.77,682.39
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,993.66,699.56
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,1018.49,714.9
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,1039.18,727.01
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,1056.59,737.17
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,1068.64,744.96
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,1077.23,750.81
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,1079.83,754.44
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,1078.9,756.0
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,1073.91,754.53
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,1065.41,751.0
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,1051.5,744.15
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,1034.25,735.26
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,1011.81,724.07
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,986.32,710.88
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,955.1,692.9
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,921.26,673.04
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,883.28,651.16
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,843.19,627.53
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,797.93,599.02
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,751.29,569.09
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,700.49,536.53
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,649.13,502.71
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,595.34,464.14
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,539.19,422.51
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,478.4,376.3
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,419.69,329.9
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,356.25,277.58
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,298.12,227.94
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,233.41,172.75
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,176.26,123.31
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,114.06,72.14
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,62.11,22.38
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,22.2,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,12.29,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,19.28,9.72
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,24.61,15.77
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,29.61,20.55
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,35.25,25.71
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,76.35,38.31
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,122.93,66.94
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,174.59,106.32
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,226.99,150.16
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,282.43,197.36
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,340.97,246.72
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,397.85,293.61
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,453.48,338.76
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,509.73,382.86
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,563.55,423.2
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,617.15,461.93
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,668.06,498.44
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,717.93,532.65
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,764.74,562.52
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,809.83,590.89
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,851.34,617.81
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,890.61,643.16
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,925.76,664.42
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,958.21,683.86
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,986.4,701.45
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,1011.57,717.17
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,1031.2,730.47
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,1047.53,741.81
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,1060.02,750.39
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,1069.08,756.95
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,1071.24,759.76
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,1069.9,760.5
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,1064.49,757.95
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,1055.64,753.34
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,1041.88,746.11
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,1024.81,736.82
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,1002.64,725.02
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,977.44,711.26
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,947.03,692.92
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,914.0,672.78
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,875.86,650.34
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,835.66,626.18
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,790.85,598.42
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,744.7,569.22
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,693.87,535.76
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,645.52,503.13
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,589.3,462.18
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,533.73,420.42
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,473.54,374.26
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,415.44,328.02
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,352.52,275.86
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,294.89,226.42
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,230.45,171.28
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,173.68,122.05
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,111.81,70.81
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,59.97,20.25
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,21.52,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,12.29,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,19.39,9.77
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,24.26,15.64
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,28.85,20.11
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,34.44,25.29
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,74.19,37.48
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,119.98,65.7
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,170.73,104.92
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,222.91,149.35
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,278.18,197.42
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,336.76,247.92
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,393.63,295.9
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,448.5,341.56
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,504.01,386.17
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,557.84,427.39
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,611.49,466.95
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,663.0,504.78
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,713.53,540.3
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,759.86,570.87
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,804.3,599.82
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,845.93,627.49
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,885.39,653.56
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,920.71,675.8
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,953.41,696.2
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,981.5,714.58
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,1006.59,731.05
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,1027.59,743.47
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,1045.35,753.85
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,1057.83,762.06
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,1066.9,768.22
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,1070.51,771.39
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,1070.63,772.45
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,1065.7,769.72
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,1057.3,764.89
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,1043.92,757.31
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,1027.18,747.64
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,1005.32,735.82
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,980.4,721.99
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,950.56,703.71
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,918.0,683.52
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,880.87,660.91
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,841.57,636.6
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,796.86,607.2
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,750.64,576.43
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,699.98,542.94
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,648.7,508.36
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,592.49,467.17
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,539.35,426.89
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,479.53,380.72
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,421.63,334.31
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,357.67,280.94
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,298.0,229.48
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,234.31,174.51
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,177.23,124.59
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,114.56,72.38
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,62.07,19.45
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,22.23,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,12.29,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,19.51,9.64
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,24.82,16.1
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,29.81,20.95
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,32.38,23.44
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,73.77,37.69
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,119.45,65.52
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,170.35,104.65
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,222.7,149.44
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,278.26,198.2
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,336.79,249.42
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,393.73,298.42
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,449.48,345.23
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,505.92,391.02
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,560.0,432.88
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,613.91,473.07
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,665.19,511.15
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,715.48,546.93
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,762.03,576.83
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,806.69,604.97
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,848.52,632.94
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,888.17,659.29
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,923.24,681.14
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,955.65,701.11
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,983.86,719.65
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,1009.06,736.26
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,1029.7,748.5
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,1047.06,758.67
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,1059.6,767.3
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,1068.7,773.87
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,1071.37,776.41
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,1070.53,776.83
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,1066.13,776.28
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,1058.26,773.59
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,1044.95,765.92
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,1028.29,756.15
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,1006.48,742.75
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,981.61,727.36
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,951.38,708.63
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,918.45,687.95
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,880.43,664.61
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,840.28,639.51
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,796.09,611.43
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,750.37,581.79
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,699.46,547.75
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,647.98,512.52
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,595.08,472.27
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,539.57,429.05
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,479.51,382.37
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,421.41,335.51
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,358.26,282.49
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,299.08,231.14
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,235.06,175.61
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,177.68,125.21
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,114.5,72.29
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,61.33,17.22
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,21.84,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,10.81,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,18.24,8.46
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,23.22,14.75
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,27.96,19.38
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,30.62,21.96
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,69.72,33.39
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,117.38,62.3
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,169.87,103.03
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,227.2,152.27
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,283.72,202.19
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,339.42,250.97
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,396.77,299.75
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,453.21,347.14
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,510.15,393.3
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,564.8,435.63
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,619.13,476.19
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,671.17,514.96
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,722.06,550.89
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,768.9,580.88
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,813.32,608.77
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,855.38,637.13
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,895.19,663.86
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,929.96,685.83
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,961.94,705.87
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,990.49,724.63
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,1015.98,741.44
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,1036.41,753.94
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,1053.49,764.34
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,1066.16,773.48
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,1075.36,780.5
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,1078.08,783.46
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,1077.26,784.25
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,1072.83,782.16
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,1064.89,777.9
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,1050.97,770.17
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,1033.69,760.3
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,1011.71,748.59
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,986.64,734.95
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,956.25,716.56
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,923.17,696.18
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,885.43,673.06
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,845.54,648.15
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,800.65,619.34
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,754.23,588.98
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,703.01,554.1
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,651.2,518.14
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,597.64,478.13
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,541.52,434.94
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,480.89,387.25
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,422.26,339.41
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,358.51,285.25
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,298.7,232.75
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,233.83,175.88
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,177.78,126.02
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,114.79,72.6
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,61.44,15.02
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,21.74,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,10.81,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,16.85,7.18
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,23.33,14.88
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,28.05,19.54
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,30.7,22.13
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,67.96,32.87
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,115.03,61.2
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,167.11,101.59
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,223.89,150.57
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,279.89,200.33
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,335.52,249.48
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,392.83,298.77
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,448.8,345.99
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,505.28,391.89
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,559.96,434.15
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,614.34,474.49
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,665.49,512.24
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,715.52,547.18
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,762.68,577.92
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,807.82,606.84
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,849.52,633.48
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,888.92,658.34
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,924.05,680.18
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,956.45,700.13
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,984.58,719.07
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,1009.62,736.08
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,1030.49,748.99
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,1048.04,759.82
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,1060.23,768.77
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,1068.92,775.6
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,1073.05,779.61
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,1073.61,781.44
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,1069.09,779.7
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,1061.02,775.77
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,1047.39,768.31
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,1030.33,758.66
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,1008.08,746.45
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,982.69,732.14
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,953.32,714.25
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,921.14,694.34
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,883.33,671.2
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,843.29,646.25
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,799.51,617.31
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,754.05,586.83
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,702.72,552.32
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,650.68,516.71
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,595.73,476.12
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,541.02,433.94
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,481.3,386.33
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,425.4,340.05
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,362.35,286.65
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,302.98,234.58
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,238.93,178.3
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,181.94,127.41
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,118.96,73.63
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,65.84,12.92
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,23.06,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,9.83,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,16.39,6.53
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,20.52,12.39
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,24.46,16.32
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,26.04,17.92
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,65.82,30.64
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,113.85,59.06
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,166.24,99.41
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,219.79,145.65
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,276.02,195.62
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,332.02,244.99
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,389.49,294.22
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,445.37,341.33
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,501.64,387.07
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,556.21,429.06
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,610.31,468.99
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,661.66,506.68
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,711.82,541.19
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,759.83,571.59
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,805.54,599.91
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,846.9,627.71
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,885.94,653.88
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,921.32,676.26
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,953.91,696.7
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,982.55,715.47
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,1008.12,732.3
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,1028.59,744.9
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,1045.71,755.41
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,1058.4,764.22
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,1067.6,770.94
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,1070.38,773.67
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,1069.59,774.28
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,1064.64,773.45
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,1056.16,770.47
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,1043.16,763.5
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,1026.73,754.37
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,1004.66,742.65
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,979.47,728.83
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,949.79,710.8
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,917.3,690.75
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,879.76,667.84
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,840.01,643.14
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,796.15,614.4
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,750.67,584.09
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,699.74,550.06
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,648.11,514.86
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,592.73,473.82
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,537.65,431.46
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,480.22,386.23
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,422.14,338.83
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,358.9,285.13
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,299.55,232.92
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,234.67,175.5
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,177.09,123.97
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,114.1,70.4
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,61.23,8.6
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,21.57,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,9.83,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,16.5,6.21
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,20.61,12.37
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,24.55,16.3
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,26.54,18.28
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,61.55,27.57
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,112.91,58.43
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,165.24,98.39
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,218.73,144.35
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,274.94,194.13
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,330.82,243.34
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,388.19,292.45
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,444.18,339.21
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,500.63,384.38
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,555.41,425.78
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,609.79,464.93
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,661.95,501.6
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,712.97,534.86
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,760.44,563.36
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,805.64,589.72
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,847.97,616.72
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,888.02,642.04
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,923.82,665.06
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,956.89,686.22
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,985.2,705.09
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,1010.41,722.06
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,1031.45,735.02
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,1049.15,745.92
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,1061.44,754.47
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,1070.21,760.96
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,1074.43,765.23
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,1075.06,767.34
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,1070.54,765.83
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,1062.43,762.18
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,1048.79,755.07
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,1031.71,745.83
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,1010.4,735.31
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,985.93,722.66
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,955.52,704.56
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,922.34,684.48
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,884.42,662.04
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,844.27,637.75
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,799.73,610.01
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,753.64,580.68
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,702.85,547.37
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,651.35,512.82
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,594.91,471.6
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,538.84,428.94
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,478.76,382.25
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,422.6,336.72
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,359.36,283.3
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,300.05,231.43
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,234.73,174.34
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,176.8,122.97
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,113.67,69.52
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,61.32,4.77
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,21.43,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,9.83,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,16.62,5.87
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,21.2,12.84
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,25.55,17.18
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,27.9,19.49
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,61.42,28.4
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,108.75,55.81
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,164.45,98.71
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,217.78,144.6
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,273.91,194.49
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,329.34,243.63
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,386.3,292.84
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,442.21,340.35
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,498.59,386.6
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,552.39,428.7
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,605.79,468.91
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,657.46,507.36
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,708.02,542.97
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,754.86,572.64
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,799.8,600.45
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,841.16,626.89
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,880.22,651.54
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,915.98,673.8
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,949.0,694.13
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,977.25,712.64
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,1002.4,729.19
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,1022.86,741.71
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,1039.98,752.12
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,1052.7,761.27
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,1061.9,768.28
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,1064.26,770.99
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,1063.07,771.55
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,1058.63,771.29
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,1050.67,768.84
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,1037.69,761.97
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,1021.29,753.07
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,999.73,741.27
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,975.05,727.38
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,945.84,709.33
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,913.81,689.27
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,876.27,666.25
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,836.53,641.42
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,792.9,612.27
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,747.58,581.6
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,696.57,547.22
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,644.87,511.71
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,590.35,471.15
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,535.98,429.15
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,475.77,381.79
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,419.44,335.67
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,357.25,282.65
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,298.66,230.95
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,234.04,173.77
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,176.7,122.46
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,114.51,69.21
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,61.76,0.0
