Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,21.58,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,9.34,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,15.69,4.71
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,20.82,12.41
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,25.66,17.17
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,27.99,19.47
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,60.39,27.83
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,108.02,54.83
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,164.13,97.42
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,218.03,143.14
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,274.84,192.89
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,331.22,242.53
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,389.29,292.51
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,445.59,340.26
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,502.38,386.86
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,557.58,430.03
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,612.4,471.37
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,664.75,510.29
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,715.95,546.36
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,762.71,577.26
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,806.72,605.88
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,848.79,632.62
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,888.61,657.52
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,924.7,679.98
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,958.09,700.5
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,986.76,718.95
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,1012.36,735.43
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,1032.85,747.15
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,1050.01,756.76
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,1062.78,764.82
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,1072.06,770.76
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,1076.24,774.24
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,1076.82,775.56
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,1071.87,774.35
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,1063.34,770.98
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,1049.8,763.24
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,1032.83,753.37
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,1010.15,741.0
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,984.34,726.55
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,953.67,708.77
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,920.25,689.01
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,882.16,665.85
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,841.87,640.91
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,791.82,607.68
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,741.35,573.86
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,689.84,539.33
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,641.01,505.52
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,575.69,456.73
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,514.64,409.81
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,453.22,361.84
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,394.41,314.36
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,326.5,257.7
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,265.05,205.12
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,201.52,150.45
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,146.18,102.66
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,86.69,53.39
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,36.12,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,13.36,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,11.3,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,18.0,5.59
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,27.59,18.18
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,37.14,27.2
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,42.73,32.49
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,71.32,41.85
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,113.28,65.75
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,161.69,101.28
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,211.41,142.33
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,265.0,187.99
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,318.51,233.95
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,376.87,282.85
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,431.08,328.07
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,486.53,373.01
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,539.68,414.18
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,592.78,453.91
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,643.36,491.56
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,694.04,528.32
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,740.68,559.67
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,786.07,588.38
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,827.2,614.31
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,866.39,638.62
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,893.16,654.61
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,914.08,666.73
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,941.82,684.73
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,967.04,701.03
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,974.12,704.1
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,981.16,707.35
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,992.29,714.79
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,1000.58,720.45
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,1006.73,724.85
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,1005.4,724.52
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,1003.73,724.13
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,994.64,719.02
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,966.76,701.71
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,936.88,683.15
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,912.81,669.52
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,886.55,654.07
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,850.96,630.54
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,814.11,606.0
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,774.34,580.64
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,731.41,552.69
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,689.34,523.97
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,646.31,494.08
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,594.81,457.81
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,544.07,421.41
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,494.96,385.79
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,445.83,349.11
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,386.96,304.02
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,331.36,260.23
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,276.76,216.04
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,225.4,173.2
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,166.98,124.49
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,115.79,81.72
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,68.92,42.61
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,24.79,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,9.35,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,10.81,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,17.21,4.28
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,28.47,18.76
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,39.19,28.89
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,47.1,36.23
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,74.53,45.71
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,115.37,68.69
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,163.08,103.09
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,212.21,142.82
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,265.41,187.09
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,295.87,218.87
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,305.83,231.05
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,357.31,270.22
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,414.63,313.11
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,451.52,339.42
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,486.34,363.38
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,513.46,381.62
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,537.39,397.07
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,564.3,413.77
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,589.76,429.03
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,617.21,447.8
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,644.2,466.13
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,763.14,551.46
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,891.86,639.59
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,918.47,655.88
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,942.86,671.79
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,948.62,674.5
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,950.6,673.91
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,960.9,681.36
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,968.69,687.19
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,973.9,692.2
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,976.45,695.58
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,969.35,693.13
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,959.63,689.09
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,925.82,667.44
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,890.68,644.76
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,866.22,631.0
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,840.02,615.83
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,798.3,588.36
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,756.43,560.49
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,716.63,535.21
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,676.3,509.07
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,621.91,472.53
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,574.95,440.42
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,524.72,405.85
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,475.55,371.16
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,422.94,332.29
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,371.99,293.77
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,316.8,251.34
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,264.32,209.96
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,212.51,167.76
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,163.71,127.22
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,114.55,86.25
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,69.21,48.41
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,39.4,22.88
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,9.98,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,4.43,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,8.85,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,13.92,1.72
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,28.1,18.55
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,41.67,31.3
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,52.56,41.36
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,79.52,53.16
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,118.11,75.97
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,163.35,108.69
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,210.38,146.48
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,261.81,189.0
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,312.2,230.99
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,366.32,275.39
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,418.65,317.38
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,472.73,359.36
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,524.94,398.83
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,578.16,437.77
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,627.92,473.7
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,677.46,508.5
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,733.62,547.33
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,791.21,583.72
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,832.62,610.07
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,872.0,634.96
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,899.11,650.81
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,925.16,666.0
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,953.23,683.33
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,978.64,698.9
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,988.3,703.62
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,993.98,706.05
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,1005.18,713.5
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,1013.44,719.15
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,1019.67,724.13
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,1022.82,727.28
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,1016.95,725.86
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,1008.02,722.65
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,983.46,708.06
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,952.86,689.65
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,928.69,676.72
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,902.23,662.11
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,862.51,637.27
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,821.88,610.79
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,781.23,585.38
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,737.25,557.19
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,686.69,522.3
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,636.86,487.33
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,584.69,451.91
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,533.4,416.1
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,473.29,371.61
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,410.83,324.33
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,353.02,279.91
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,298.48,236.81
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,238.5,187.96
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,183.84,142.66
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,131.31,98.87
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,83.78,59.2
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,47.01,27.84
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,11.35,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.93,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,8.36,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,14.46,0.97
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,28.16,18.2
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,42.57,31.53
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,54.26,42.15
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,80.49,53.92
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,118.49,76.11
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,163.0,107.68
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,208.63,143.37
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,258.55,183.43
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,308.67,223.8
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,361.9,265.79
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,413.34,305.45
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,466.63,345.07
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,517.28,381.37
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,568.38,416.6
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,617.06,449.32
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,665.66,480.81
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,715.82,512.79
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,766.0,543.35
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,806.63,565.96
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,845.58,587.09
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,867.62,597.27
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,887.0,605.99
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,913.92,623.31
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,938.58,639.28
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,941.14,643.24
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,939.55,643.89
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,949.3,652.5
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,956.53,659.38
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,975.79,673.2
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,991.85,683.88
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,985.34,681.61
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,975.98,677.86
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,939.09,657.71
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,900.51,634.43
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,875.67,621.4
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,847.31,605.8
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,802.59,577.57
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,758.06,549.05
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,718.46,525.25
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,678.32,500.45
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,627.58,467.39
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,571.33,429.77
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,521.31,395.62
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,472.42,361.37
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,417.95,322.15
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,365.66,283.51
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,310.65,242.04
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,258.51,201.68
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,206.03,159.69
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,156.88,119.6
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,109.22,80.51
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,65.38,44.55
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,35.71,19.38
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,6.98,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,2.46,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,6.88,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,12.0,0.0
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,28.15,17.76
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,43.65,31.87
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,57.47,44.19
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,78.62,53.12
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,114.71,74.52
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,156.86,103.93
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,199.65,136.79
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,246.72,174.05
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,293.89,211.33
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,344.32,250.49
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,393.12,288.43
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,443.56,326.68
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,491.61,362.56
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,540.41,398.08
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,587.24,432.3
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,634.26,466.05
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,680.0,497.81
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,726.37,529.45
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,765.89,556.7
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,804.09,582.15
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,828.8,597.36
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,849.73,609.85
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,875.58,627.46
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,899.39,643.41
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,906.19,647.69
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,909.47,649.5
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,918.78,656.21
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,925.71,661.39
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,928.71,664.53
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,929.21,666.13
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,922.23,663.54
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,912.79,659.43
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,884.76,641.09
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,856.78,622.72
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,832.16,608.48
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,805.9,592.94
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,768.81,568.26
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,731.24,543.04
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,692.15,517.76
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,652.56,491.72
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,601.23,457.07
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,557.49,427.08
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,508.19,392.05
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,459.96,357.13
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,410.81,320.93
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,362.83,284.77
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,308.71,242.74
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,257.41,202.04
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,208.73,162.58
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,162.71,124.48
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,114.34,84.49
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,70.28,48.11
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,38.18,20.6
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,7.78,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,7.86,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,12.39,0.0
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,26.23,16.32
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,39.47,28.62
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,49.64,37.91
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,73.16,47.95
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,109.75,68.29
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,153.23,98.89
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,198.47,134.61
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,247.97,174.99
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,276.58,204.29
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,290.02,218.48
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,327.75,247.18
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,366.11,275.61
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,401.21,300.48
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,435.1,323.91
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,468.11,346.81
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,501.15,369.31
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,529.47,388.09
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,557.33,406.29
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,583.74,424.44
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,609.79,442.23
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,731.9,530.4
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,864.31,620.64
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,890.33,636.62
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,914.12,652.17
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,922.36,656.96
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,927.03,659.57
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,937.81,668.6
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,946.04,676.0
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,944.27,675.47
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,939.84,673.31
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,933.23,670.09
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,924.07,665.27
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,897.78,648.35
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,868.73,629.63
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,845.04,616.21
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,819.58,601.41
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,782.7,577.11
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,745.2,552.2
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,706.63,527.49
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,667.47,501.96
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,572.65,434.46
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,492.13,375.66
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,451.2,347.48
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,409.27,317.72
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,392.24,306.45
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,371.68,291.72
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,317.0,249.64
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,265.34,208.95
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,212.92,166.37
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,164.02,125.86
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,115.03,85.06
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,70.52,48.17
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,37.72,19.9
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,7.2,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,6.39,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,11.17,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,24.63,14.93
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,38.72,28.07
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,50.52,38.82
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,73.63,49.75
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,109.23,69.75
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,152.15,99.64
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,196.83,134.7
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,245.77,174.34
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,293.88,213.52
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,345.77,255.06
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,396.36,295.34
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,448.8,335.82
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,499.26,373.15
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,550.46,409.73
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,598.59,443.53
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,646.64,476.26
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,686.86,502.65
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,724.41,526.64
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,763.08,551.44
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,800.45,574.66
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,828.3,591.49
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,853.08,606.34
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,879.22,623.37
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,903.28,639.04
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,913.48,646.41
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,920.46,651.22
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,931.05,658.83
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,939.16,664.88
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,946.1,671.17
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,950.38,675.69
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,943.65,673.52
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,934.3,669.76
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,907.91,653.02
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,879.72,635.09
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,854.18,620.98
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,828.31,606.36
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,791.16,582.27
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,753.4,557.5
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,713.85,532.44
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,673.68,506.47
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,628.45,476.5
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,583.38,445.96
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,532.78,410.43
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,476.93,370.31
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,425.96,332.85
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,376.49,295.55
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,321.22,253.13
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,269.06,212.02
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,216.86,169.83
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,168.12,129.49
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,117.65,87.24
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,71.99,49.24
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,38.29,19.75
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,7.44,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,6.88,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,10.82,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,24.29,14.52
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,37.18,26.68
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,46.64,35.4
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,68.11,44.41
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,105.38,64.59
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,149.46,95.33
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,195.24,131.89
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,245.48,173.69
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,295.72,215.62
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,349.58,259.85
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,401.66,302.45
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,455.38,345.13
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,506.95,384.31
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,561.09,424.0
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,610.76,460.3
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,660.16,495.47
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,710.85,531.51
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,762.5,565.4
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,803.42,591.32
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,842.4,615.75
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,871.68,633.57
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,897.37,649.02
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,924.75,666.56
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,949.49,682.38
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,966.62,693.67
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,976.32,700.32
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,988.06,708.11
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,996.8,714.05
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,998.57,715.65
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,997.27,715.43
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,991.81,714.1
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,983.32,710.92
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,961.18,697.48
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,941.21,685.57
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,917.99,672.58
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,892.39,657.95
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,857.04,635.38
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,820.3,611.77
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,780.67,587.08
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,739.85,560.62
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,691.61,527.11
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,643.46,493.15
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,588.65,454.72
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,537.52,418.01
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,478.36,374.19
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,421.98,331.39
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,363.88,286.71
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,309.26,243.45
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,247.48,193.09
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,187.87,143.75
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,132.95,98.12
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,84.27,57.76
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,44.44,22.68
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,9.18,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,9.34,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,17.76,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,25.18,15.21
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,34.84,24.73
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,42.4,31.8
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,62.42,39.13
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,100.51,58.48
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,146.14,90.14
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,194.08,128.91
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,246.25,173.02
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,297.91,217.0
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,352.82,263.01
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,408.14,308.92
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,462.45,352.86
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,515.11,393.58
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,568.18,433.23
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,618.47,470.17
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,668.29,505.69
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,709.4,533.67
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,746.99,558.04
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,787.18,584.51
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,825.74,609.62
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,853.79,626.57
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,878.21,641.1
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,904.8,658.02
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,929.03,673.34
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,942.75,681.84
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,950.58,686.68
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,961.37,693.95
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,969.41,699.51
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,984.79,709.95
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,1001.56,721.32
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,995.48,718.05
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,986.32,713.08
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,955.06,693.78
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,926.97,676.65
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,902.85,663.36
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,876.46,648.41
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,834.81,621.5
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,792.59,592.98
