Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,752.52,567.3
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,709.03,538.81
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,660.9,505.35
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,613.16,471.6
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,561.66,436.05
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,511.12,400.25
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,456.14,359.4
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,403.18,319.05
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,345.79,274.07
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,286.96,226.91
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,229.93,180.14
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,177.74,136.5
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,124.71,92.26
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,77.51,53.01
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,40.35,19.44
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,7.63,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,7.37,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,11.72,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,21.67,12.27
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,30.96,21.46
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,35.95,26.26
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,54.08,31.75
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,94.35,51.64
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,141.38,84.39
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,190.34,124.21
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,245.71,171.18
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,298.64,216.4
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,354.31,263.02
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,408.26,307.78
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,463.45,352.11
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,518.7,395.03
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,571.81,435.08
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,622.15,471.91
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,671.8,507.19
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,718.52,537.7
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,763.95,565.9
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,805.12,593.12
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,844.29,618.89
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,877.52,639.39
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,907.89,657.94
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,935.91,675.81
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,961.11,691.87
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,978.82,702.26
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,993.22,710.64
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,1005.19,718.54
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,1013.95,724.52
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,1017.44,727.75
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,1017.63,729.01
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,1012.03,726.28
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,1003.15,721.6
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,986.5,712.4
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,967.01,701.42
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,944.26,689.32
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,918.76,675.34
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,891.38,658.71
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,856.57,636.97
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,817.45,613.34
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,776.67,588.21
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,728.24,557.23
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,681.8,527.1
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,629.66,490.76
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,577.72,453.4
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,516.96,408.12
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,458.75,363.51
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,397.85,316.07
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,340.21,269.64
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,273.58,214.38
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,215.95,165.39
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,156.0,114.71
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,104.59,71.31
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,54.46,25.68
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,11.98,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,6.88,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,13.76,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,22.01,12.47
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,33.06,23.38
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,39.3,29.34
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,57.05,35.38
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,97.04,55.3
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,144.04,87.93
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,192.88,127.38
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,245.93,172.22
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,298.63,217.11
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,356.58,265.39
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,410.57,310.17
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,465.94,354.74
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,519.75,396.05
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,573.71,436.02
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,625.05,474.02
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,676.63,511.19
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,723.97,544.48
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,770.27,575.17
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,812.44,602.1
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,852.71,627.5
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,881.92,645.72
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,910.28,663.4
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,935.32,679.84
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,960.71,696.57
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,977.91,708.39
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,987.29,715.27
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,999.11,723.54
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,1007.9,729.94
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,1017.78,735.71
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,1024.4,739.44
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,1018.71,737.95
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,1009.82,734.55
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,985.51,719.68
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,958.76,703.29
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,938.9,692.56
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,912.43,677.31
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,875.81,653.81
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,837.74,629.21
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,797.09,603.61
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,755.18,576.68
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,706.06,542.47
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,656.78,507.59
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,603.13,469.68
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,547.37,429.34
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,489.57,386.25
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,433.94,343.65
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,373.49,296.6
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,316.67,251.0
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,256.18,201.28
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,200.94,154.68
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,143.11,105.85
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,93.05,63.67
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,41.92,17.61
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,12.78,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.47,12.65
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.26,24.36
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,43.28,32.82
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,61.45,39.84
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,101.7,60.02
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,149.03,92.84
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,197.77,132.03
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,251.01,176.87
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,304.44,222.31
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,360.55,269.11
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,415.48,314.43
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,474.12,361.17
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,527.52,402.03
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,580.63,441.24
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,631.41,478.76
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,681.78,515.05
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,729.36,547.53
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,775.95,577.42
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,817.86,605.57
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,857.95,632.38
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,881.42,646.77
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,901.61,659.1
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,929.0,677.54
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,951.12,692.49
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,960.32,699.39
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,962.6,701.92
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,973.33,709.53
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,981.35,715.4
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,990.27,721.99
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,996.23,726.74
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,989.2,722.79
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,979.3,717.13
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,950.13,699.0
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,919.02,678.41
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,893.46,663.52
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,865.83,647.18
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,828.38,623.7
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,791.76,600.39
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,751.14,573.5
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,709.74,545.67
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,667.95,516.63
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,625.05,486.29
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,571.65,448.52
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,519.23,410.6
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,471.65,375.22
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,423.58,338.35
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,363.3,290.38
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,306.67,244.19
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,254.85,200.67
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,205.19,157.7
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,145.53,107.28
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,94.05,63.86
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,41.8,15.6
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,11.8,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,23.36,13.34
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,36.8,26.86
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,45.91,35.55
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,63.44,43.22
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,102.12,66.65
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,137.41,94.6
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,184.96,128.47
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,247.55,177.18
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,299.38,221.47
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,354.58,267.79
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,408.62,312.68
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,464.25,357.32
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,518.77,398.98
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,570.91,437.3
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,621.26,474.85
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,671.28,511.24
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,713.78,539.94
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,753.3,565.82
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,793.24,593.4
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,831.58,619.42
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,855.01,634.11
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,873.16,645.37
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,899.64,663.52
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,923.9,680.15
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,928.99,682.55
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,930.2,681.54
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,939.83,688.95
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,946.94,694.67
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,953.87,701.12
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,958.11,705.83
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,950.36,702.63
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,939.96,697.77
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,909.71,677.25
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,877.13,655.11
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,852.26,640.11
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,825.62,623.69
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,790.03,600.76
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,753.57,576.94
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,713.05,549.71
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,671.92,521.71
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,632.32,493.9
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,591.63,464.81
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,539.75,427.85
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,488.93,390.78
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,444.02,357.17
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,398.4,321.93
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,339.61,275.2
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,279.51,226.16
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,230.71,184.58
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,188.0,146.86
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,131.42,98.21
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,78.57,53.23
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,34.47,10.25
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,13.76,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,21.81,11.83
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,31.66,22.29
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,37.52,28.03
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,52.76,33.22
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,94.3,52.25
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,143.55,86.37
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,194.99,128.84
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,253.04,179.19
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,307.94,227.82
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,365.55,278.04
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,421.72,326.03
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,479.03,373.32
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,536.19,418.18
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,591.05,459.66
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,643.55,498.79
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,695.24,536.09
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,741.08,567.1
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,784.44,594.86
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,826.66,621.81
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,866.84,647.08
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,899.33,666.95
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,928.57,684.6
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,956.69,702.8
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,981.98,719.17
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,997.99,728.64
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,1010.53,736.0
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,1022.04,743.77
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,1030.35,749.58
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,1041.65,756.47
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,1049.43,761.15
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,1043.69,758.73
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,1034.54,754.31
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,1013.86,742.44
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,990.43,728.82
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,972.73,720.02
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,946.21,705.25
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,910.79,683.34
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,873.42,659.92
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,832.94,634.79
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,790.78,608.16
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,746.01,578.32
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,697.77,545.55
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,643.89,507.42
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,590.26,468.39
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,532.46,425.08
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,475.68,381.16
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,412.3,330.4
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,352.34,280.83
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,289.32,227.46
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,231.28,176.9
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,165.82,120.97
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,110.23,73.34
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,46.8,11.48
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,11.8,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,20.99,10.91
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,32.83,23.29
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,39.55,29.84
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,53.91,35.4
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,93.25,53.24
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,140.54,85.67
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,190.27,126.32
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,244.27,172.88
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,301.03,221.98
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,358.3,270.78
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,413.72,317.86
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,470.42,364.59
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,524.94,407.53
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,581.44,450.38
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,633.16,489.51
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,684.16,527.11
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,728.41,558.28
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,769.81,585.83
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,811.24,614.33
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,850.76,641.37
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,883.66,662.86
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,913.66,682.33
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,941.69,701.47
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,966.99,718.82
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,984.36,729.53
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,998.5,738.18
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,1010.33,746.54
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,1024.9,756.83
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,1028.66,760.04
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,1029.12,761.26
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,1023.26,758.11
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,1014.15,752.95
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,998.91,743.98
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,980.64,733.05
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,956.92,719.48
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,930.44,704.01
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,900.42,685.01
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,867.82,664.1
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,827.92,638.52
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,786.36,611.51
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,742.67,581.72
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,695.27,548.84
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,642.11,510.6
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,589.13,471.35
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,530.34,426.54
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,472.94,381.49
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,409.73,330.94
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,349.95,281.47
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,286.94,227.45
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,228.97,176.4
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,162.96,119.52
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,107.07,71.18
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,45.1,6.74
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,11.8,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.64,10.29
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,32.04,22.53
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,38.34,28.71
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,51.74,33.81
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,92.83,51.74
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,142.14,85.39
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,193.67,127.75
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,251.98,178.38
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,307.64,227.34
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,366.47,278.24
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,423.15,326.96
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,480.95,375.08
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,538.95,420.92
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,594.49,463.22
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,646.81,502.79
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,698.29,540.6
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,741.98,570.87
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,782.7,597.49
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,823.99,624.21
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,863.95,649.69
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,895.17,668.99
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,920.79,684.47
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,948.89,701.25
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,974.32,716.13
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,987.24,723.12
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,996.48,727.87
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,1007.28,735.19
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,1015.04,740.61
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,1026.31,747.36
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,1034.27,752.01
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,1028.0,750.14
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,1018.5,746.36
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,992.21,730.12
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,968.29,715.54
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,942.85,699.63
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,914.92,682.05
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,879.48,659.54
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,842.29,635.7
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,801.36,610.01
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,759.15,582.63
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,713.81,552.36
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,667.27,520.53
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,613.0,481.75
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,559.35,442.48
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,505.01,401.93
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,451.05,360.34
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,385.52,308.54
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,326.42,260.24
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,267.82,210.54
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,213.33,162.99
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,149.53,108.78
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,95.71,62.79
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,40.44,0.38
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,9.83,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.69,9.9
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,33.01,23.24
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,41.87,31.71
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,54.83,37.48
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,92.99,53.82
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,140.07,85.17
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,189.85,125.36
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,244.05,171.64
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,298.28,218.5
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,357.88,268.89
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,412.93,315.22
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,469.35,361.17
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,523.6,403.38
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,577.59,443.8
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,629.26,482.33
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,680.38,519.42
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,722.63,548.66
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,761.22,574.36
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,802.46,602.54
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,841.98,629.38
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,865.32,643.95
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,885.88,656.76
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,913.63,675.38
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,939.05,692.41
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,946.24,696.37
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,949.63,697.81
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,960.64,705.78
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,968.97,711.97
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,961.05,706.81
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,950.25,699.84
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,942.08,696.71
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,931.35,691.84
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,910.12,678.44
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,887.97,664.66
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,862.3,649.39
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,834.82,632.7
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,808.46,616.24
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,779.75,597.88
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,738.43,570.27
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,696.42,541.73
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,665.51,522.16
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,631.15,499.42
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,577.34,459.92
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,524.53,420.35
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,483.1,389.34
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,438.91,354.91
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,375.82,304.07
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,316.71,255.04
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,264.18,209.43
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,214.64,164.96
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,149.14,108.54
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,95.05,61.65
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,39.57,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,8.85,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,20.33,9.21
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,33.09,23.34
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,41.95,31.88
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,55.79,44.58
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,94.15,56.53
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,140.4,88.03
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,189.07,127.43
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,242.45,173.2
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,295.55,219.42
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,351.74,267.55
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,406.66,314.2
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,465.23,362.24
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,518.18,404.47
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,570.64,444.84
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,622.05,483.38
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,673.11,520.5
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,715.53,549.77
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,754.56,575.83
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,795.42,604.1
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,834.71,630.45
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,861.48,646.87
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,883.29,659.97
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,910.7,676.84
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,935.83,692.08
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,943.71,696.28
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,947.82,697.31
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,957.71,704.26
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,964.95,709.49
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,972.72,716.12
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,977.65,720.54
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,969.63,715.99
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,958.83,709.8
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,927.61,688.71
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,893.83,665.68
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,867.93,650.24
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,840.18,633.3
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,797.48,604.12
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,754.67,574.59
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,713.43,547.18
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,671.69,518.95
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,622.37,483.82
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,567.27,444.0
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,514.2,405.71
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,462.42,367.47
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,408.27,326.47
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,356.01,285.89
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,297.83,239.43
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,242.94,194.55
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,188.86,149.4
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,138.45,106.57
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,89.7,65.34
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,45.37,27.76
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,19.64,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,6.88,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.7,7.48
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,31.49,21.81
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.41,32.16
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,56.14,44.71
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,85.47,60.53
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,97.37,77.11
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,144.29,103.35
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,237.14,170.09
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,288.43,213.5
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,342.91,258.97
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,396.35,303.1
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,451.77,347.37
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,504.36,387.59
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,557.57,426.75
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,608.51,463.75
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,659.35,499.54
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,715.72,539.12
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,773.44,576.49
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,815.98,602.36
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,856.52,626.66
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,888.94,645.36
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,918.14,661.91
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,946.71,680.67
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,972.45,697.65
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,988.01,706.91
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,1000.08,714.13
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,1011.45,723.04
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,1019.61,729.98
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,1022.99,733.99
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,1023.08,735.99
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,1016.91,734.07
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,1007.48,730.12
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,993.77,723.41
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,971.09,710.83
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,945.94,697.92
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,918.12,683.01
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,883.95,662.25
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,847.76,639.85
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,809.35,616.32
