Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,766.41,589.23
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,718.35,558.16
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,669.59,525.2
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,614.96,486.07
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,560.89,446.29
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,501.7,401.5
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,444.34,356.71
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,380.45,305.69
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,320.5,256.22
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,253.59,199.5
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,195.33,148.97
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,132.87,95.68
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,80.66,50.43
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,29.37,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,15.44,4.7
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,30.74,21.11
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,41.3,31.14
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,53.93,42.73
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,91.85,56.44
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,137.67,87.06
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,184.77,124.33
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,236.8,167.97
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,289.29,212.41
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,345.99,259.74
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,400.69,305.24
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,457.17,350.74
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,513.72,394.31
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,569.29,435.7
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,620.83,473.35
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,671.98,509.55
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,723.81,544.88
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,775.65,577.21
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,818.23,604.46
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,858.8,630.18
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,892.74,650.07
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,923.66,667.86
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,951.93,685.17
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,977.32,700.63
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,993.88,709.8
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,1007.0,716.95
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,1018.97,724.27
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,1027.67,729.67
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,1031.08,732.56
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,1031.14,733.54
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,1023.88,730.08
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,1013.31,724.7
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,999.48,717.91
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,976.81,705.48
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,951.94,692.5
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,924.35,677.63
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,887.58,655.23
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,849.02,631.46
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,810.88,609.23
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,768.1,583.3
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,718.28,550.75
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,668.11,516.21
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,612.67,477.51
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,557.89,438.14
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,496.92,393.0
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,438.17,347.98
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,371.94,295.86
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,312.53,247.42
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,246.92,192.43
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,188.53,142.51
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,126.96,90.76
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,75.05,45.89
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,27.24,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,13.56,2.84
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,27.99,18.51
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,34.49,24.88
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,42.77,32.51
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,83.57,46.0
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,131.61,77.69
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,181.78,117.38
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,236.48,163.26
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,293.06,211.13
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,349.83,258.25
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,405.61,303.22
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,462.74,347.31
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,517.27,387.58
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,572.11,426.22
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,625.4,463.44
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,676.53,497.94
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,724.26,528.69
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,770.67,556.38
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,812.92,582.58
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,853.12,607.28
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,887.96,628.46
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,920.02,647.85
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,948.48,666.28
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,974.02,682.97
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,992.49,695.42
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,1007.61,705.96
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,1019.68,715.55
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,1028.41,723.15
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,1030.8,727.59
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,1029.77,729.88
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,1023.81,727.86
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,1014.48,723.82
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,996.76,715.04
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,976.06,704.32
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,952.09,692.28
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,930.81,681.88
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,896.94,662.03
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,860.88,640.47
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,819.86,615.81
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,777.19,589.6
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,728.78,557.76
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,681.88,526.5
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,626.59,487.8
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,571.7,448.22
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,511.71,402.82
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,453.63,357.53
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,388.76,306.59
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,327.84,257.02
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,261.33,201.33
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,201.66,150.21
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,135.92,95.22
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,81.44,47.56
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,29.62,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,13.21,1.91
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,27.19,17.54
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,33.73,23.89
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,41.06,30.61
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,81.35,43.87
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,128.82,74.49
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,178.58,113.05
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,232.9,157.87
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,289.82,205.73
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,347.19,253.43
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,402.88,299.18
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,459.97,344.55
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,514.68,386.24
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,569.6,426.59
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,622.54,464.37
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,673.29,499.43
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,721.1,530.31
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,767.59,558.16
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,810.3,584.83
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,850.97,609.92
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,883.28,628.21
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,912.27,644.31
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,940.34,661.7
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,965.55,677.33
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,980.78,685.49
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,992.4,691.59
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,1004.13,699.93
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,1012.64,706.39
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,1014.45,709.43
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,1012.95,710.53
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,1006.68,710.14
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,1003.35,711.63
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,981.85,700.19
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,957.7,687.06
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,932.76,674.25
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,905.19,659.56
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,868.84,637.56
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,834.29,616.56
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,793.1,591.94
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,750.57,565.94
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,701.91,533.73
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,652.77,499.72
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,597.64,462.17
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,543.24,423.88
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,484.07,379.98
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,426.71,336.02
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,360.87,284.33
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,302.0,236.49
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,239.76,184.37
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,183.54,136.28
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,122.04,85.08
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,69.46,38.9
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,25.27,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,13.93,1.49
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,27.67,17.79
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,37.13,26.7
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,46.64,35.32
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,85.64,50.16
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,131.31,79.97
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,178.79,116.07
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,231.31,158.31
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,283.3,201.17
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,337.94,245.34
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,392.17,288.76
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,448.26,332.3
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,500.81,371.55
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,553.39,409.45
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,605.99,446.99
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,656.8,482.33
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,706.53,516.93
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,756.5,550.09
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,798.71,577.94
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,839.1,604.54
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,866.56,621.47
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,889.88,635.81
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,917.96,654.5
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,943.47,671.53
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,951.82,677.73
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,960.3,684.24
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,971.65,692.23
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,980.11,698.45
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,993.29,708.22
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,1007.7,718.82
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,1000.67,716.9
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,990.45,713.17
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,960.71,695.39
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,933.77,679.48
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,908.15,665.63
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,880.17,650.03
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,839.61,624.44
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,798.06,597.51
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,756.4,570.72
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,713.73,542.69
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,665.67,510.46
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,614.74,475.42
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,560.12,436.48
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,506.64,397.38
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,451.79,356.31
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,398.15,314.9
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,336.44,266.18
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,279.05,219.49
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,221.17,170.88
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,168.11,125.37
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,109.44,76.41
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,57.57,30.35
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,20.88,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,12.03,0.0
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,24.61,15.47
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,29.92,20.86
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,34.92,25.6
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,76.77,39.52
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,129.17,73.9
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,181.14,115.02
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,237.53,162.76
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,293.42,211.24
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,351.89,261.1
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,409.24,309.4
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,470.06,358.66
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,526.2,402.02
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,582.24,443.54
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,634.99,482.65
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,686.87,520.02
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,732.32,551.39
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,774.85,579.18
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,817.63,606.52
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,858.36,632.19
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,891.43,653.0
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,921.28,671.66
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,949.97,690.47
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,975.78,707.44
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,991.41,716.91
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,1003.52,724.23
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,1015.34,732.52
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,1023.89,738.81
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,1028.6,742.77
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,1024.19,740.99
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,1017.01,739.05
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,1006.55,735.04
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,987.47,723.98
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,965.54,711.1
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,940.37,697.12
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,912.55,681.27
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,878.71,659.87
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,846.36,639.4
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,803.57,612.45
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,759.42,584.19
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,710.65,551.98
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,661.26,517.64
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,604.93,477.05
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,549.34,435.95
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,489.49,390.39
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,431.55,344.93
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,366.42,292.79
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,304.32,241.48
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,239.59,186.43
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,181.71,136.26
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,118.66,83.11
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,63.52,31.95
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,23.21,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,13.61,0.0
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,27.74,18.1
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,35.68,25.95
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,43.1,32.9
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,82.08,46.81
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,130.14,77.86
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,180.04,116.57
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,234.86,161.92
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,289.48,208.29
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,346.94,256.26
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,405.85,304.08
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,463.99,349.7
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,518.42,390.99
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,572.73,430.59
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,625.47,468.57
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,677.75,505.07
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,723.86,535.03
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,767.64,561.93
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,810.51,588.76
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,851.56,614.11
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,880.88,631.85
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,906.38,647.23
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,934.43,664.85
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,959.83,680.8
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,971.15,687.34
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,982.56,694.15
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,993.72,702.25
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,1001.84,708.55
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,1007.39,713.36
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,1005.41,713.59
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,998.01,710.55
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,992.08,708.55
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,967.19,694.48
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,939.96,678.97
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,913.89,665.0
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,885.48,649.32
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,847.93,626.47
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,808.87,602.02
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,765.73,574.97
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,721.57,546.61
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,673.17,513.84
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,621.78,478.22
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,565.83,439.61
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,511.07,400.63
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,453.76,357.77
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,398.23,314.94
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,334.77,264.87
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,275.8,216.88
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,215.07,166.0
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,160.13,119.11
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,101.82,70.45
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,48.89,21.27
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,17.78,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,14.06,0.0
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,27.87,17.92
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,40.2,29.61
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,51.9,40.33
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,86.69,54.46
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,130.68,83.07
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,176.93,118.6
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,228.54,160.82
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,279.33,203.2
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,333.71,248.0
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,387.13,291.97
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,442.67,336.46
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,495.16,376.92
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,547.87,416.22
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,598.1,453.07
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,648.31,488.89
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,697.16,522.05
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,746.14,554.37
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,787.61,581.91
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,827.42,607.86
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,856.27,625.15
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,883.47,641.35
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,908.95,657.69
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,933.85,673.67
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,948.61,683.15
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,957.18,688.83
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,967.89,696.06
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,975.71,701.51
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,987.79,708.84
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,992.54,711.53
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,985.08,708.98
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,974.55,704.64
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,952.28,691.34
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,923.58,673.89
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,897.69,659.59
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,869.51,643.59
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,829.86,618.41
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,789.11,591.42
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,745.88,563.55
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,701.73,534.5
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,643.32,493.43
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,589.15,454.6
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,534.13,416.19
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,480.48,377.61
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,415.61,328.37
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,349.37,276.9
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,289.53,229.55
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,233.86,184.24
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,173.43,134.22
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,119.03,88.69
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,71.03,48.33
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,25.93,7.27
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,10.22,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,12.4,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,24.2,14.86
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,43.24,32.49
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,61.44,49.08
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,93.93,66.89
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,134.54,95.44
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,176.49,127.58
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,223.09,164.72
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,256.01,193.25
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,286.08,218.71
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,346.11,265.61
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,417.43,320.86
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,465.51,357.43
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,514.91,394.06
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,562.22,428.82
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,610.1,463.15
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,657.36,495.97
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,705.3,528.53
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,744.82,556.02
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,783.28,582.47
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,802.4,592.83
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,817.08,600.11
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,842.17,616.74
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,865.48,631.99
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,867.94,631.91
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,867.06,629.81
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,875.58,635.49
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,882.01,639.78
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,902.42,653.91
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,920.95,666.63
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,911.67,662.12
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,900.71,656.75
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,862.29,630.31
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,823.05,603.34
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,796.02,587.55
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,767.52,570.45
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,716.38,535.97
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,673.21,506.51
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,631.75,479.33
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,590.16,451.5
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,541.27,417.96
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,493.14,384.15
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,441.15,346.32
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,390.52,308.67
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,337.0,267.87
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,279.77,223.15
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,224.93,179.45
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,172.87,136.87
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,124.08,96.11
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,78.24,57.34
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,44.77,28.82
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,15.05,0.7
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,6.03,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,11.57,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,22.61,13.41
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,41.34,30.79
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,59.25,47.12
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,91.51,65.03
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,132.91,93.98
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,175.04,126.47
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,221.82,164.15
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,266.36,199.97
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,318.56,241.81
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,367.8,281.32
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,419.48,321.53
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,469.99,358.92
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,523.14,396.71
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,571.7,431.03
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,620.07,464.11
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,655.33,485.24
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,687.23,503.26
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,725.02,526.58
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,761.96,548.64
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,793.39,567.26
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,823.22,584.59
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,848.34,600.02
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,871.58,614.21
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,888.18,623.78
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,902.47,631.97
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,911.41,638.27
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,917.9,643.17
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,914.62,642.72
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,909.38,641.13
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,900.41,638.14
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,889.09,633.52
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,870.58,624.13
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,850.01,613.22
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,823.55,599.41
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,795.4,584.11
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,761.59,563.54
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,726.49,541.66
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,684.03,515.08
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,641.14,487.49
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,593.63,456.02
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,546.28,423.69
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,485.11,380.57
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,432.68,342.57
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,376.22,299.62
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,322.34,257.46
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,263.83,210.72
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,209.15,165.85
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,154.13,119.52
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,103.55,76.57
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,60.14,39.82
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,18.79,0.0
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,7.44,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,11.56,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,22.61,13.33
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,40.97,30.47
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,58.54,46.5
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,89.88,63.08
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,130.27,90.88
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,172.58,123.18
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,217.22,158.85
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,263.59,196.23
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,313.93,236.39
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,362.78,275.28
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,414.07,315.03
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,462.68,351.37
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,512.44,387.41
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,559.29,421.11
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,606.58,454.27
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,662.57,493.56
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,722.32,534.51
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,762.73,560.74
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,801.64,584.82
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,829.68,602.1
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,854.36,617.27
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,881.36,634.55
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,906.04,650.33
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,916.81,656.65
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,924.19,661.02
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,934.28,668.51
