Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,941.65,674.34
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,951.26,681.71
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,957.83,687.22
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,950.13,683.73
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,939.54,678.57
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,910.1,661.62
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,878.77,642.59
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,852.18,628.16
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,823.56,611.98
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,781.12,584.43
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,740.84,557.86
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,697.88,530.15
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,654.39,501.44
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,605.7,468.21
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,557.39,434.43
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,502.56,395.52
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,449.24,356.56
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,393.4,313.84
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,334.05,267.22
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,274.5,219.34
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,219.27,173.71
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,163.82,126.77
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,113.38,83.67
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,65.81,43.26
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,20.93,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,8.29,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,14.25,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,24.18,14.55
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,41.35,30.87
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,57.83,46.02
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,87.99,60.79
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,125.68,85.41
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,168.04,117.76
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,215.54,156.15
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,263.24,195.22
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,315.16,237.39
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,365.31,278.11
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,417.86,319.62
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,468.31,358.01
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,519.66,395.86
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,567.9,431.11
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,616.49,465.69
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,663.66,499.1
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,711.3,532.18
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,751.41,558.76
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,790.15,583.94
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,821.3,602.98
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,849.86,620.25
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,876.65,638.07
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,901.14,654.44
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,915.82,663.73
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,927.52,671.21
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,937.2,678.77
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,944.09,684.62
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,949.58,688.3
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,952.11,690.12
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,943.89,687.37
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,932.81,682.86
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,909.65,669.72
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,884.28,654.99
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,857.63,639.93
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,828.87,622.94
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,792.67,599.15
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,755.15,574.13
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,709.12,543.77
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,665.52,514.47
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,616.78,480.73
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,568.22,446.34
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,514.13,406.72
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,461.48,367.21
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,403.69,322.71
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,348.53,279.02
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,287.84,230.06
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,226.75,179.51
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,168.63,130.16
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,116.38,85.44
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,67.35,43.69
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,21.48,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,8.49,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,14.25,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,24.17,14.34
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,40.96,30.52
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,57.1,45.51
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,83.05,56.68
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,123.98,83.97
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,166.71,116.97
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,214.6,156.38
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,238.95,182.88
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,245.53,192.21
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,298.94,233.64
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,363.01,283.12
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,433.98,337.35
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,522.03,403.73
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,570.74,439.57
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,619.6,474.74
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,659.02,501.59
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,695.4,525.57
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,735.2,553.19
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,773.89,579.6
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,803.64,599.25
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,831.05,617.15
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,856.64,635.25
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,880.1,651.89
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,894.29,660.99
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,905.7,668.25
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,915.41,675.41
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,922.5,680.88
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,914.78,674.79
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,904.31,666.98
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,895.18,661.87
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,883.56,655.1
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,861.69,641.2
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,839.38,626.92
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,812.18,610.4
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,783.3,592.54
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,749.05,569.57
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,713.61,545.52
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,671.14,516.92
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,628.28,487.55
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,582.14,455.31
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,536.02,422.38
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,482.32,382.66
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,423.89,338.48
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,369.6,296.41
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,317.51,254.95
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,258.95,207.55
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,204.6,162.41
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,150.21,116.2
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,100.48,73.66
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,56.64,35.83
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,13.11,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.93,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,14.25,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,24.16,14.05
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,40.2,29.61
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,52.52,41.07
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,81.48,54.75
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,123.31,82.18
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,166.59,115.29
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,215.14,154.96
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,263.75,195.49
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,316.58,239.27
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,368.37,282.2
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,421.98,325.52
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,472.89,365.84
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,525.14,406.05
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,574.39,442.96
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,623.84,479.04
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,664.04,506.2
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,701.18,530.43
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,740.35,557.27
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,778.34,582.83
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,810.26,604.02
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,840.14,623.61
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,866.64,641.84
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,890.94,658.44
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,907.84,668.65
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,922.11,677.2
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,932.1,684.35
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,939.35,689.82
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,949.91,697.63
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,957.32,703.43
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,949.42,698.92
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,938.61,692.67
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,920.26,681.46
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,899.33,668.6
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,872.33,652.89
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,843.09,635.56
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,811.46,615.2
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,777.73,593.24
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,734.47,564.78
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,690.28,534.89
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,644.11,502.12
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,597.23,468.19
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,540.72,427.65
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,482.93,384.96
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,424.9,340.01
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,369.12,295.48
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,306.27,244.37
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,248.46,195.92
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,186.71,143.2
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,132.26,96.28
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,77.35,48.66
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,20.94,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,14.25,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,22.52,12.5
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,35.89,25.81
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,48.6,37.59
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,77.03,49.53
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,119.55,76.56
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,164.57,110.91
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,215.29,152.57
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,265.36,194.79
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,319.22,239.79
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,371.73,283.52
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,426.49,327.84
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,478.27,367.94
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,530.61,406.99
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,580.9,444.29
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,631.23,480.59
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,678.09,513.91
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,724.39,546.12
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,765.51,573.75
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,805.06,599.16
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,834.36,616.64
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,859.39,631.21
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,885.77,648.78
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,909.71,664.77
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,922.06,673.6
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,931.07,680.41
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,941.21,687.37
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,948.53,692.58
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,959.1,699.04
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,966.5,703.49
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,957.94,700.39
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,946.39,695.49
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,922.62,681.12
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,896.61,665.27
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,869.81,649.84
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,840.81,632.76
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,807.31,611.19
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,771.88,587.73
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,728.74,559.2
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,684.73,529.51
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,641.84,499.61
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,597.47,467.95
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,540.92,427.41
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,483.26,384.86
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,429.92,343.79
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,377.34,301.87
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,312.93,249.42
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,253.69,199.66
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,193.41,147.75
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,139.69,100.86
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,80.39,48.83
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,22.85,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,14.25,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,22.59,12.35
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,35.99,25.95
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,48.71,37.82
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,76.24,48.93
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,119.45,75.96
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,164.99,110.79
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,216.13,153.14
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,266.82,196.63
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,321.71,243.55
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,375.31,288.99
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,431.04,334.9
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,483.97,376.68
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,537.59,417.47
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,589.02,456.09
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,640.4,493.51
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,687.46,527.02
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,732.6,558.4
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,774.05,585.84
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,813.88,611.3
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,843.07,629.68
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,870.64,646.97
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,895.36,663.22
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,919.46,679.09
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,934.02,687.77
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,942.47,692.54
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,952.81,699.68
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,960.22,704.99
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,963.74,706.5
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,964.21,706.16
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,955.18,701.08
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,943.21,694.23
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,918.09,679.04
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,890.8,662.39
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,863.76,646.8
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,834.58,629.39
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,796.61,604.34
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,757.35,578.06
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,710.59,547.1
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,666.19,517.12
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,619.62,485.05
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,572.56,451.79
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,516.16,410.19
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,461.35,368.74
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,407.13,326.74
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,354.21,284.39
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,291.4,233.12
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,233.7,184.63
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,176.09,135.24
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,124.31,90.18
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,68.76,40.26
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,15.57,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,12.78,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,20.48,10.4
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,29.29,20.11
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,37.5,27.96
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,66.09,37.57
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,112.59,65.73
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,161.89,103.71
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,216.43,149.71
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,270.38,196.79
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,327.29,245.92
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,384.98,295.16
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,442.14,342.62
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,496.79,386.69
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,551.73,429.47
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,603.95,468.84
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,655.64,506.56
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,698.55,536.59
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,737.81,563.23
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,779.17,590.27
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,818.77,615.55
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,854.26,637.78
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,887.45,658.33
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,915.03,676.78
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,939.83,693.48
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,959.34,705.4
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,975.77,715.39
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,986.18,722.94
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,993.31,728.51
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,992.9,727.86
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,989.17,725.2
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,981.48,721.48
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,970.58,715.75
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,952.18,705.09
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,930.82,692.51
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,904.31,677.43
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,875.23,660.51
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,840.01,637.94
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,806.05,616.11
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,762.57,588.23
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,717.9,559.11
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,667.21,523.36
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,616.23,486.18
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,559.24,444.29
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,503.33,402.05
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,441.22,353.68
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,381.85,305.98
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,313.81,250.35
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,253.64,199.43
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,187.58,142.75
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,130.36,93.26
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,70.49,38.68
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,16.27,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,13.27,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,21.05,10.56
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,32.87,23.25
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,44.09,33.82
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,70.76,44.06
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,115.04,71.22
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,157.43,109.14
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,192.7,143.02
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,236.46,179.72
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,282.4,217.89
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,326.93,254.43
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,372.0,290.42
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,447.54,349.38
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,542.48,422.43
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,594.01,461.03
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,645.24,498.59
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,689.85,530.48
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,732.23,560.06
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,773.27,587.04
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,812.57,612.16
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,847.03,634.63
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,879.13,655.43
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,906.84,674.09
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,931.83,691.01
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,950.33,702.78
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,965.72,712.6
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,976.42,720.36
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,983.89,726.16
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,988.91,729.07
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,990.53,729.87
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,983.14,725.5
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,972.46,719.16
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,954.33,708.35
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,933.22,695.63
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,906.75,680.3
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,877.63,663.12
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,842.62,640.77
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,805.56,616.84
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,765.22,591.01
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,720.67,561.81
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,669.63,526.25
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,618.35,488.83
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,561.54,447.04
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,505.75,404.82
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,443.14,355.96
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,383.32,307.75
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,317.24,253.46
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,255.19,200.8
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,188.22,143.11
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,130.41,92.84
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,68.59,34.5
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,14.8,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,12.29,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.45,8.95
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.5,21.14
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,41.67,31.66
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,67.34,40.62
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,112.39,67.49
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,160.32,103.84
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,213.78,148.09
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,267.03,193.28
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,324.3,241.17
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,379.75,286.95
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,438.85,333.82
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,493.8,375.89
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,549.71,416.98
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,602.24,456.32
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,654.33,494.33
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,702.91,529.58
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,749.77,561.83
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,791.93,589.39
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,832.08,615.4
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,866.71,638.07
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,898.69,658.91
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,926.5,677.32
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,951.33,693.85
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,970.3,705.77
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,985.98,715.65
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,996.81,723.43
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,1004.23,729.17
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,1010.88,733.12
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,1013.91,734.84
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,1006.33,732.72
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,995.25,728.47
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,977.99,718.8
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,957.5,707.04
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,931.93,691.55
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,903.46,674.11
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,869.02,652.53
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,832.18,629.15
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,793.59,605.06
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,748.56,576.1
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,696.07,541.5
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,643.36,505.54
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,585.97,463.5
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,531.2,422.13
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,465.03,370.73
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,402.18,320.24
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,334.56,264.78
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,272.2,211.75
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,201.79,151.24
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,141.12,98.45
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,62.98,26.93
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,12.29,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.51,8.52
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,30.32,20.92
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,39.96,30.08
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,64.44,37.84
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,109.87,64.34
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,158.49,101.35
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,212.55,146.69
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,266.62,193.66
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,324.16,243.22
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,381.72,292.44
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,438.76,339.9
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,493.05,383.23
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,547.48,425.06
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,599.75,464.47
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,651.52,502.26
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,702.19,537.76
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,752.47,570.24
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,794.2,596.55
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,833.76,621.09
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,861.72,638.0
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,888.46,654.12
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,912.78,668.6
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,937.36,683.24
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,953.35,692.28
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,961.4,696.33
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,971.43,703.66
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,978.26,709.01
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,982.75,711.59
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,983.91,712.13
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,976.01,707.54
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,964.87,701.04
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,939.03,685.43
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,914.83,670.98
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,887.35,655.59
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,857.44,638.43
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,821.13,615.78
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,783.1,591.69
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,739.04,563.94
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,693.97,534.25
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,646.76,502.24
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,598.67,468.68
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,540.61,426.39
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,483.88,383.83
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,425.46,338.66
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,368.76,293.25
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,300.52,237.54
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,240.42,186.77
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,176.84,132.45
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,121.49,84.39
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,53.65,18.03
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,11.3,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,18.15,6.96
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,25.68,16.73
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,32.7,23.48
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,56.44,29.22
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,106.93,57.72
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,157.82,96.28
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,213.61,143.47
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,269.84,192.85
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,329.2,244.63
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,389.3,296.63
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,448.14,346.23
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,503.8,391.18
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,559.43,434.42
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,612.7,475.25
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,665.07,514.16
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,713.2,548.35
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,759.42,578.93
