Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,801.92,606.51
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,842.11,632.2
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,874.8,651.26
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,904.03,667.82
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,931.94,686.07
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,956.74,702.28
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,972.13,712.34
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,983.81,720.13
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,994.1,727.47
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,1000.92,732.66
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,1007.32,736.28
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,1010.05,737.6
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,1001.84,734.48
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,990.11,729.21
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,966.99,715.26
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,941.07,699.48
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,913.93,683.7
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,884.04,665.94
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,853.35,646.46
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,815.3,621.74
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,771.32,593.61
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,725.91,564.03
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,678.85,532.94
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,630.47,499.55
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,572.76,456.45
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,517.66,414.09
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,459.53,368.27
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,402.53,321.63
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,335.06,264.88
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,272.9,210.86
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,205.14,151.76
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,146.29,99.18
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,62.43,13.66
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,9.83,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,16.75,5.4
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,22.62,14.02
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,28.18,19.45
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,52.89,25.46
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,102.39,52.62
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,154.85,92.51
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,211.92,141.15
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,271.73,193.92
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,331.43,246.41
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,389.62,297.2
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,448.82,347.2
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,506.09,394.01
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,563.33,439.06
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,617.14,480.37
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,669.92,519.62
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,718.66,554.03
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,765.19,585.03
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,808.45,613.38
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,849.33,639.83
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,885.37,663.07
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,918.41,684.2
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,947.23,703.8
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,972.8,721.29
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,992.8,735.17
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,1009.23,746.81
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,1020.43,754.79
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,1027.94,760.49
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,1028.1,760.29
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,1024.54,757.78
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,1017.02,755.13
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,1005.88,750.2
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,988.22,740.11
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,967.15,727.75
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,941.55,713.3
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,912.9,696.65
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,877.88,674.04
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,840.24,649.42
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,796.99,621.49
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,751.96,591.86
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,698.95,554.7
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,649.42,519.5
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,590.75,476.14
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,532.67,431.77
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,465.75,378.06
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,403.97,326.69
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,335.31,267.99
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,272.21,212.33
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,199.5,148.84
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,137.63,93.6
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,58.64,2.83
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,11.8,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,19.5,6.44
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,28.44,19.09
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,36.74,27.14
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,57.5,31.75
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,105.02,57.37
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,158.62,98.06
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,214.73,145.44
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,271.47,195.16
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,331.98,247.85
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,390.19,298.42
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,451.65,349.89
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,508.25,395.2
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,564.67,438.48
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,618.32,479.12
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,671.08,517.77
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,717.02,549.98
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,759.84,577.71
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,802.59,605.56
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,843.19,631.66
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,872.43,649.89
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,900.82,667.59
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,924.95,684.13
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,949.31,700.92
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,965.16,710.76
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,972.94,715.4
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,983.44,723.39
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,990.67,729.3
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,1005.95,741.01
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,1011.81,746.53
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,1003.15,743.4
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,991.05,738.14
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,966.8,723.6
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,934.47,703.52
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,906.31,686.83
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,875.54,668.19
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,838.74,644.2
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,797.16,616.68
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,751.43,586.21
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,704.66,554.35
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,654.21,518.64
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,603.27,481.66
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,543.61,436.85
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,485.35,391.84
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,424.07,343.11
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,365.15,294.63
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,296.08,236.92
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,232.53,182.2
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,165.89,124.31
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,108.98,73.73
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,46.4,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,11.3,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,18.07,4.62
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,29.12,19.62
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,38.85,28.98
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,57.96,33.52
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,103.17,57.8
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,152.47,94.74
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,207.15,140.54
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,264.31,190.56
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,322.85,241.85
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,379.22,290.86
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,437.09,339.64
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,492.55,384.4
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,548.25,427.64
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,601.4,468.43
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,652.64,506.63
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,702.71,543.15
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,752.13,576.13
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,794.27,603.81
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,834.1,629.67
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,865.33,649.43
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,892.85,666.65
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,920.23,685.42
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,944.55,702.16
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,958.8,711.18
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,969.31,717.84
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,979.23,725.02
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,985.76,730.05
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,987.26,731.88
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,985.31,731.56
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,977.17,728.09
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,965.67,722.5
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,948.57,711.81
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,923.09,695.5
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,896.11,677.98
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,866.48,658.63
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,829.51,634.32
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,790.54,608.47
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,746.0,579.52
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,702.91,551.18
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,652.07,516.06
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,600.89,478.95
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,542.84,435.33
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,486.06,391.41
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,422.63,340.94
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,362.17,291.17
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,294.09,234.12
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,232.19,180.63
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,164.35,121.88
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,107.06,70.67
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,39.26,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,6.88,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,13.51,1.16
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,31.62,21.73
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,49.16,38.22
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,68.93,53.3
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,88.52,69.47
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,110.83,87.78
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,134.21,106.83
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,182.16,143.85
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,241.7,190.97
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,319.31,250.53
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,431.56,340.0
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,486.29,385.52
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,541.82,430.46
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,594.15,471.57
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,646.16,511.21
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,694.55,547.32
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,741.82,580.36
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,783.81,609.69
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,823.7,637.35
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,853.28,656.34
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,881.92,674.62
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,905.94,691.19
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,930.24,708.04
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,948.7,720.99
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,959.4,728.96
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,969.18,736.9
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,975.69,742.71
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,983.56,749.99
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,987.91,754.91
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,979.47,751.79
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,967.69,746.46
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,942.06,729.91
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,913.88,711.56
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,886.03,694.16
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,859.23,677.43
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,825.79,654.46
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,789.93,629.6
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,744.24,597.75
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,697.48,564.76
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,648.18,527.42
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,598.17,488.74
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,539.43,442.91
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,482.07,396.99
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,416.98,343.6
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,355.38,291.52
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,287.11,232.54
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,224.8,177.37
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,155.57,116.85
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,97.86,64.41
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,35.43,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,9.83,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,17.83,1.99
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,36.56,26.0
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,55.46,43.95
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,80.03,58.36
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,121.31,85.65
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,164.79,118.69
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,212.48,157.75
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,261.43,199.36
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,314.63,244.64
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,365.93,288.14
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,420.01,332.99
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,470.93,374.39
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,523.35,415.82
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,572.8,454.14
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,621.74,491.16
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,675.48,532.52
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,733.08,576.06
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,774.45,606.2
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,814.06,634.06
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,834.67,647.06
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,848.29,654.29
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,874.27,673.05
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,897.94,690.01
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,904.5,692.74
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,907.34,693.15
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,914.93,699.35
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,919.86,703.71
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,949.84,726.58
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,971.13,741.35
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,961.52,735.48
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,948.75,727.72
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,915.09,705.67
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,875.58,679.29
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,846.23,660.49
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,814.81,639.9
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,777.43,613.72
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,738.55,586.14
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,690.08,551.48
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,643.8,517.86
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,601.46,487.54
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,557.31,454.97
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,498.48,408.92
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,441.7,363.44
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,388.51,319.9
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,335.95,275.38
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,268.09,216.85
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,207.06,163.13
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,144.09,107.85
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,88.92,56.44
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,32.18,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,9.83,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,16.85,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,34.29,24.03
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,51.1,40.06
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,66.13,44.91
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,107.76,68.19
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,153.98,102.55
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,205.16,144.5
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,256.82,188.21
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,313.77,236.25
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,367.74,282.27
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,423.81,328.77
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,477.13,371.34
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,530.51,412.46
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,581.89,451.66
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,633.78,490.14
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,686.5,528.26
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,739.7,565.07
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,781.22,592.59
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,820.64,618.52
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,843.87,633.63
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,859.39,643.63
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,885.76,661.98
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,909.5,678.51
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,917.19,683.0
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,918.07,683.11
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,927.09,689.86
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,933.24,694.72
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,948.68,705.99
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,956.52,712.19
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,945.98,705.91
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,936.57,700.64
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,901.31,678.07
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,864.23,654.24
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,835.03,636.34
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,803.79,616.71
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,762.97,588.62
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,718.72,557.8
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,673.05,526.43
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,627.04,494.17
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,580.44,460.32
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,533.16,425.2
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,474.8,380.81
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,418.61,336.99
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,365.35,294.48
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,313.06,251.28
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,246.92,195.84
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,187.39,144.83
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,130.58,95.53
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,78.91,46.66
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,28.5,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,8.85,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,14.08,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,25.39,16.06
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,35.79,26.09
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,54.93,33.06
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,99.85,57.54
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,147.09,91.86
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,200.26,135.26
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,254.23,181.3
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,312.02,230.42
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,367.31,277.1
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,426.06,325.08
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,480.89,368.83
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,536.0,411.35
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,588.31,450.73
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,640.18,488.61
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,687.85,521.73
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,734.16,552.5
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,775.12,579.74
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,814.97,606.07
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,841.56,622.11
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,861.41,633.72
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,888.13,651.21
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,912.15,666.88
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,921.18,671.46
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,923.94,672.17
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,933.59,678.89
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,940.27,683.72
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,949.73,690.53
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,951.89,692.67
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,941.76,686.97
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,932.69,682.17
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,900.05,661.82
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,865.52,640.25
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,836.41,623.43
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,805.2,604.71
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,764.19,577.31
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,722.17,548.86
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,673.28,516.14
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,626.93,484.48
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,579.3,451.54
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,531.22,417.31
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,471.97,372.81
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,414.98,328.95
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,360.54,286.1
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,307.61,242.99
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,241.08,188.09
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,181.41,137.77
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,123.82,88.89
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,70.84,38.51
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,25.58,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,7.86,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.46,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,25.05,15.33
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,37.03,26.65
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,56.98,35.38
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,100.51,59.31
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,147.09,92.68
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,199.85,134.88
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,252.2,178.75
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,308.17,225.55
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,363.14,271.18
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,420.26,317.16
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,474.26,359.56
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,528.74,400.87
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,580.66,438.72
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,632.99,475.52
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,688.76,514.36
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,746.17,551.81
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,788.0,578.28
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,827.58,603.12
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,857.78,620.46
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,884.15,635.29
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,910.87,652.22
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,934.58,667.27
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,946.75,675.13
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,960.2,684.04
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,969.94,690.71
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,976.31,695.43
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,975.93,695.31
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,972.14,693.2
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,962.05,689.37
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,948.68,683.57
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,922.48,668.72
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,893.8,652.22
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,868.38,637.71
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,836.82,618.92
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,796.39,593.92
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,754.67,567.69
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,708.43,538.46
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,661.39,507.21
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,604.9,468.06
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,549.35,428.51
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,489.2,384.12
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,428.97,338.38
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,362.73,286.52
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,301.47,237.04
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,234.84,182.31
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,175.14,132.15
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,112.58,79.85
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,55.22,26.16
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,19.76,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,7.37,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,12.79,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,27.18,17.31
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,42.01,31.47
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,60.4,40.45
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,102.13,64.42
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,146.47,96.61
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,197.6,137.71
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,248.07,179.72
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,303.64,225.88
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,356.97,270.3
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,412.64,315.21
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,465.11,355.85
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,517.91,395.11
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,568.55,432.2
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,619.15,468.06
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,666.49,500.16
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,712.98,530.75
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,753.4,557.31
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,792.09,581.32
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,816.95,596.68
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,836.51,608.71
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,862.86,626.42
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,886.76,642.5
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,892.29,646.81
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,893.96,648.31
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,901.95,654.17
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,907.19,658.25
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,928.47,672.51
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,941.86,681.11
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,935.68,678.08
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,922.49,670.81
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,884.91,648.14
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,845.65,623.95
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,816.08,607.09
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,784.54,588.43
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,735.99,556.02
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,690.57,525.18
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,644.43,494.47
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,598.16,462.92
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,546.04,425.58
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,494.72,387.95
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,436.96,345.66
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,381.51,303.73
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,317.66,253.37
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,263.28,208.96
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,200.7,157.11
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,143.99,109.23
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,91.4,64.38
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,41.21,15.16
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,15.89,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,7.37,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.71,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,23.53,14.15
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,35.42,25.7
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,52.05,32.38
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,95.52,55.66
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,142.0,88.82
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,194.62,130.96
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,247.62,175.5
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,304.75,223.35
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,359.82,269.69
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,418.57,317.64
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,473.07,360.74
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,528.41,403.06
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,580.55,442.23
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,632.31,480.02
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,682.44,516.03
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,732.51,550.15
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,774.74,576.87
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,814.85,601.91
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,848.55,621.26
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,879.32,638.53
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,906.15,654.53
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,929.9,668.51
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,946.7,677.39
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,960.04,684.19
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,969.56,690.07
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,975.61,693.93
