Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,974.23,693.3
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,969.39,690.72
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,959.8,685.98
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,946.87,679.25
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,930.45,670.38
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,905.59,656.12
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,877.11,640.79
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,846.02,623.55
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,807.4,600.28
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,767.0,575.44
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,723.56,549.1
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,676.44,519.51
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,622.32,481.74
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,568.61,443.04
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,508.15,399.68
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,449.5,355.89
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,382.93,303.46
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,320.69,252.62
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,249.17,193.31
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,187.45,140.67
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,120.5,84.02
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,59.48,17.4
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,21.7,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,66.0,14.0,1.1,12.0,17.0,13.76,0.0
2016,9,10,6,15,173.0,32.0,1.1,12.5,53.5,24.83,15.03
2016,9,10,6,30,280.0,50.0,1.1,13.0,90.0,38.1,27.96
2016,9,10,6,45,362.0,63.0,1.15,13.5,138.0,54.87,36.08
2016,9,10,7,0,444.0,76.0,1.2,14.0,186.0,96.21,59.12
2016,9,10,7,15,499.5,85.5,1.2,14.5,237.0,140.87,91.29
2016,9,10,7,30,555.0,95.0,1.2,15.0,288.0,191.21,131.8
2016,9,10,7,45,596.0,102.0,1.2,16.0,339.0,241.75,174.42
2016,9,10,8,0,637.0,109.0,1.2,17.0,390.0,296.53,220.54
2016,9,10,8,15,666.0,114.5,1.2,17.5,439.0,349.47,265.17
2016,9,10,8,30,695.0,120.0,1.2,18.0,488.0,404.7,310.42
2016,9,10,8,45,714.5,125.5,1.25,19.0,533.0,457.45,352.02
2016,9,10,9,0,734.0,131.0,1.3,20.0,578.0,510.94,392.69
2016,9,10,9,15,750.5,134.5,1.4,20.5,618.5,561.22,430.76
2016,9,10,9,30,767.0,138.0,1.5,21.0,659.0,611.38,467.72
2016,9,10,9,45,771.5,144.5,1.65,22.0,692.0,656.41,499.34
2016,9,10,10,0,776.0,151.0,1.8,23.0,725.0,699.21,528.59
2016,9,10,10,15,785.0,153.5,1.9,23.0,753.0,739.58,557.32
2016,9,10,10,30,794.0,156.0,2.0,23.0,781.0,778.26,583.5
2016,9,10,10,45,784.0,166.5,2.1,23.5,797.0,807.66,602.12
2016,9,10,11,0,774.0,177.0,2.2,24.0,813.0,833.91,618.63
2016,9,10,11,15,778.0,178.0,2.3,24.0,825.5,859.58,635.97
2016,9,10,11,30,782.0,179.0,2.4,24.0,838.0,882.66,651.63
2016,9,10,11,45,766.5,189.5,2.55,24.5,838.5,898.12,661.43
2016,9,10,12,0,751.0,200.0,2.7,25.0,839.0,907.77,667.5
2016,9,10,12,15,750.0,199.5,2.75,25.0,835.5,916.13,673.39
2016,9,10,12,30,749.0,199.0,2.8,25.0,832.0,921.49,677.42
2016,9,10,12,45,774.0,182.0,2.9,25.0,828.5,926.78,681.94
2016,9,10,13,0,799.0,165.0,3.0,25.0,825.0,932.96,687.18
2016,9,10,13,15,793.5,163.5,3.05,25.0,805.5,923.47,681.76
2016,9,10,13,30,788.0,162.0,3.1,25.0,786.0,910.88,674.5
2016,9,10,13,45,759.0,169.5,3.2,25.0,754.0,887.43,660.35
2016,9,10,14,0,730.0,177.0,3.3,25.0,722.0,858.24,642.31
2016,9,10,14,15,717.0,173.5,3.35,24.5,688.5,829.28,625.28
2016,9,10,14,30,704.0,170.0,3.4,24.0,655.0,798.14,606.56
2016,9,10,14,45,679.0,168.5,3.45,24.0,614.0,757.32,579.66
2016,9,10,15,0,654.0,167.0,3.5,24.0,573.0,715.45,551.03
2016,9,10,15,15,631.5,161.0,3.5,23.5,529.0,669.93,520.1
2016,9,10,15,30,609.0,155.0,3.5,23.0,485.0,623.84,488.07
2016,9,10,15,45,582.0,146.0,3.55,23.0,437.5,568.24,447.56
2016,9,10,16,0,555.0,137.0,3.6,23.0,390.0,516.57,408.99
2016,9,10,16,15,516.0,127.0,3.55,22.0,339.5,457.57,364.98
2016,9,10,16,30,477.0,117.0,3.5,21.0,289.0,400.93,321.37
2016,9,10,16,45,433.0,103.0,3.45,20.5,240.0,340.07,272.44
2016,9,10,17,0,389.0,89.0,3.4,20.0,191.0,282.85,224.97
2016,9,10,17,15,319.5,73.0,3.25,19.0,144.0,217.43,170.13
2016,9,10,17,30,250.0,57.0,3.1,18.0,97.0,159.21,120.34
2016,9,10,17,45,166.5,37.0,3.0,17.5,59.5,99.97,69.47
2016,9,10,18,0,83.0,17.0,2.9,17.0,22.0,42.73,4.28
2016,9,10,18,15,41.5,8.5,2.75,16.5,11.0,15.43,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.5,1.5,11.5,8.5,0.0,0.0
2016,9,11,6,0,0.0,17.0,1.7,12.0,17.0,16.71,0.0
2016,9,11,6,15,158.0,32.0,1.75,12.5,54.5,24.9,14.88
2016,9,11,6,30,316.0,47.0,1.8,13.0,92.0,35.74,25.83
2016,9,11,6,45,403.5,58.0,1.85,13.5,140.5,51.44,32.98
2016,9,11,7,0,491.0,69.0,1.9,14.0,189.0,93.43,55.16
2016,9,11,7,15,545.5,77.5,1.85,14.5,241.0,139.01,87.86
2016,9,11,7,30,600.0,86.0,1.8,15.0,293.0,190.87,129.97
2016,9,11,7,45,641.5,91.5,1.8,15.5,345.0,242.7,174.53
2016,9,11,8,0,683.0,97.0,1.8,16.0,397.0,298.74,222.88
2016,9,11,8,15,710.5,102.0,1.75,16.5,446.5,353.11,269.51
2016,9,11,8,30,738.0,107.0,1.7,17.0,496.0,409.53,316.46
2016,9,11,8,45,757.5,111.0,1.7,18.0,541.5,462.97,359.2
2016,9,11,9,0,777.0,115.0,1.7,19.0,587.0,518.18,401.62
2016,9,11,9,15,792.5,118.5,1.75,19.5,628.0,569.55,440.74
2016,9,11,9,30,808.0,122.0,1.8,20.0,669.0,620.58,478.46
2016,9,11,9,45,834.0,117.0,1.9,21.0,707.0,669.52,513.29
2016,9,11,10,0,860.0,112.0,2.0,22.0,745.0,717.48,546.03
2016,9,11,10,15,868.0,113.5,2.1,22.0,773.0,758.55,574.0
2016,9,11,10,30,876.0,115.0,2.2,22.0,801.0,797.57,600.46
2016,9,11,10,45,871.5,121.5,2.35,22.5,819.0,829.25,621.02
2016,9,11,11,0,867.0,128.0,2.5,23.0,837.0,857.83,639.44
2016,9,11,11,15,870.0,128.5,2.6,23.0,849.5,883.63,656.87
2016,9,11,11,30,873.0,129.0,2.7,23.0,862.0,906.49,672.4
2016,9,11,11,45,864.5,135.0,2.85,23.5,864.0,921.55,681.89
2016,9,11,12,0,856.0,141.0,3.0,24.0,866.0,938.04,692.44
2016,9,11,12,15,855.0,141.0,3.15,24.0,862.5,947.36,699.64
2016,9,11,12,30,854.0,141.0,3.3,24.0,859.0,953.33,704.78
2016,9,11,12,45,859.0,135.5,3.45,24.5,849.0,950.15,702.58
2016,9,11,13,0,864.0,130.0,3.6,25.0,839.0,948.99,701.89
2016,9,11,13,15,858.5,128.5,3.7,24.5,819.5,938.87,697.71
2016,9,11,13,30,853.0,127.0,3.8,24.0,800.0,931.14,695.26
2016,9,11,13,45,837.5,129.0,3.95,24.0,771.0,909.33,682.21
2016,9,11,14,0,822.0,131.0,4.1,24.0,742.0,884.74,667.3
2016,9,11,14,15,810.5,128.5,4.15,23.5,708.0,856.18,650.35
2016,9,11,14,30,799.0,126.0,4.2,23.0,674.0,825.09,631.51
2016,9,11,14,45,783.5,123.0,4.3,23.0,633.5,787.86,607.12
2016,9,11,15,0,768.0,120.0,4.4,23.0,593.0,748.76,581.13
2016,9,11,15,15,747.5,116.0,4.4,22.5,548.0,705.95,552.97
2016,9,11,15,30,727.0,112.0,4.4,22.0,503.0,659.45,521.4
2016,9,11,15,45,679.0,113.0,4.45,21.5,450.5,599.28,477.45
2016,9,11,16,0,631.0,114.0,4.5,21.0,398.0,540.89,433.7
2016,9,11,16,15,592.5,106.5,4.4,20.0,347.0,481.15,388.33
2016,9,11,16,30,554.0,99.0,4.3,19.0,296.0,423.41,343.04
2016,9,11,16,45,476.0,92.5,4.2,18.5,242.0,347.81,281.32
2016,9,11,17,0,398.0,86.0,4.1,18.0,188.0,282.09,226.19
2016,9,11,17,15,326.5,70.5,3.95,17.0,141.0,216.23,170.29
2016,9,11,17,30,255.0,55.0,3.8,16.0,94.0,157.82,119.75
2016,9,11,17,45,161.0,35.0,3.65,15.5,56.5,95.73,66.05
2016,9,11,18,0,67.0,15.0,3.5,15.0,19.0,35.96,0.0
2016,9,11,18,15,33.5,7.5,3.4,14.5,9.5,12.97,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.0,2.35,10.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,10.0,2.4,10.0,11.0,9.83,0.0
2016,9,12,6,15,89.0,33.5,2.45,10.5,45.0,27.64,17.04
2016,9,12,6,30,155.0,57.0,2.5,11.0,79.0,45.79,34.84
2016,9,12,6,45,250.0,75.0,2.55,11.5,128.0,64.38,46.47
2016,9,12,7,0,345.0,93.0,2.6,12.0,177.0,102.1,68.65
2016,9,12,7,15,400.0,107.0,2.6,12.5,227.0,144.59,99.72
2016,9,12,7,30,455.0,121.0,2.6,13.0,277.0,193.38,139.01
2016,9,12,7,45,518.0,126.0,2.6,13.5,330.5,242.24,179.74
2016,9,12,8,0,581.0,131.0,2.6,14.0,384.0,297.73,226.65
2016,9,12,8,15,612.0,138.0,2.6,14.5,433.0,350.5,271.83
2016,9,12,8,30,643.0,145.0,2.6,15.0,482.0,405.08,317.52
2016,9,12,8,45,660.5,153.0,2.65,15.5,526.5,456.61,359.84
2016,9,12,9,0,678.0,161.0,2.7,16.0,571.0,508.81,401.44
2016,9,12,9,15,696.0,166.0,2.8,16.5,611.5,558.81,440.42
2016,9,12,9,30,714.0,171.0,2.9,17.0,652.0,608.97,478.53
2016,9,12,9,45,762.5,157.5,3.0,18.0,695.0,660.96,516.83
2016,9,12,10,0,811.0,144.0,3.1,19.0,738.0,714.61,555.44
2016,9,12,10,15,820.0,145.5,3.25,19.0,766.0,755.18,585.0
2016,9,12,10,30,829.0,147.0,3.4,19.0,794.0,793.92,612.23
2016,9,12,10,45,750.5,194.5,3.6,19.5,792.0,807.86,620.93
2016,9,12,11,0,672.0,242.0,3.8,20.0,790.0,813.67,622.46
2016,9,12,11,15,676.5,243.5,3.9,20.0,802.5,838.41,640.32
2016,9,12,11,30,681.0,245.0,4.0,20.0,815.0,860.9,656.41
2016,9,12,11,45,622.5,280.0,4.15,20.0,802.5,857.93,652.97
2016,9,12,12,0,564.0,315.0,4.3,20.0,790.0,850.77,646.73
2016,9,12,12,15,562.5,314.0,4.4,20.0,786.5,856.64,651.54
2016,9,12,12,30,561.0,313.0,4.5,20.0,783.0,860.15,654.86
2016,9,12,12,45,645.5,262.0,4.6,20.0,795.5,890.95,680.37
2016,9,12,13,0,730.0,211.0,4.7,20.0,808.0,917.66,701.39
2016,9,12,13,15,723.5,208.5,4.75,19.5,788.0,906.7,695.88
2016,9,12,13,30,717.0,206.0,4.8,19.0,768.0,892.87,688.64
2016,9,12,13,45,641.5,234.5,4.85,19.0,724.5,846.37,655.79
2016,9,12,14,0,566.0,263.0,4.9,19.0,681.0,797.82,620.05
2016,9,12,14,15,551.5,256.5,4.9,18.5,648.0,767.8,600.39
2016,9,12,14,30,537.0,250.0,4.9,18.0,615.0,736.25,579.28
2016,9,12,14,45,503.5,246.5,4.95,18.0,573.0,691.14,546.54
2016,9,12,15,0,470.0,243.0,5.0,18.0,531.0,646.09,513.47
2016,9,12,15,15,446.5,231.0,4.9,17.5,488.0,599.92,479.94
2016,9,12,15,30,423.0,219.0,4.8,17.0,445.0,546.75,440.62
2016,9,12,15,45,415.0,199.0,4.75,16.5,402.5,503.2,408.42
2016,9,12,16,0,407.0,179.0,4.7,16.0,360.0,459.09,374.95
2016,9,12,16,15,370.0,162.0,4.5,15.5,311.0,401.06,328.86
2016,9,12,16,30,333.0,145.0,4.3,15.0,262.0,345.64,283.91
2016,9,12,16,45,324.0,121.0,4.15,14.5,219.5,298.59,244.93
2016,9,12,17,0,315.0,97.0,4.0,14.0,177.0,256.94,208.97
2016,9,12,17,15,250.5,76.5,3.75,13.5,130.5,188.06,149.74
2016,9,12,17,30,186.0,56.0,3.5,13.0,84.0,131.04,100.0
2016,9,12,17,45,125.5,35.0,3.3,12.5,50.5,81.16,55.35
2016,9,12,18,0,65.0,14.0,3.1,12.0,17.0,27.82,0.0
2016,9,12,18,15,32.5,7.0,3.0,11.5,8.5,6.88,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,9,13,6,0,26.0,11.0,1.8,10.0,12.0,10.81,0.0
2016,9,13,6,15,111.0,34.0,1.9,10.0,47.5,28.0,17.1
2016,9,13,6,30,196.0,57.0,2.0,10.0,83.0,45.78,34.93
2016,9,13,6,45,289.0,73.0,2.1,10.5,132.0,60.52,43.19
2016,9,13,7,0,382.0,89.0,2.2,11.0,181.0,100.93,66.62
2016,9,13,7,15,212.0,109.5,2.25,11.0,162.5,123.46,90.75
2016,9,13,7,30,42.0,130.0,2.3,11.0,144.0,127.64,101.79
2016,9,13,7,45,30.0,143.0,2.4,11.5,154.0,140.57,112.86
2016,9,13,8,0,18.0,156.0,2.5,12.0,164.0,153.4,123.46
2016,9,13,8,15,36.5,186.5,2.5,12.5,204.5,188.74,151.7
2016,9,13,8,30,55.0,217.0,2.5,13.0,245.0,227.9,182.74
2016,9,13,8,45,147.5,244.0,2.5,13.5,330.0,300.42,240.13
2016,9,13,9,0,240.0,271.0,2.5,14.0,415.0,383.2,304.92
2016,9,13,9,15,133.5,265.0,2.45,14.0,346.5,331.04,263.17
2016,9,13,9,30,27.0,259.0,2.4,14.0,278.0,266.29,210.57
2016,9,13,9,45,72.0,305.0,2.35,14.5,357.0,343.31,270.87
2016,9,13,10,0,117.0,351.0,2.3,15.0,436.0,423.96,332.02
2016,9,13,10,15,63.0,278.0,2.3,15.0,324.0,318.61,250.08
2016,9,13,10,30,9.0,205.0,2.3,15.0,212.0,206.06,160.97
2016,9,13,10,45,8.5,196.5,2.3,15.5,203.5,197.85,154.33
2016,9,13,11,0,8.0,188.0,2.3,16.0,195.0,189.54,147.37
2016,9,13,11,15,13.5,241.0,2.35,16.0,253.0,246.82,192.31
2016,9,13,11,30,19.0,294.0,2.4,16.0,311.0,304.88,237.0
2016,9,13,11,45,16.5,273.5,2.5,16.5,287.5,282.96,219.52
2016,9,13,12,0,14.0,253.0,2.6,17.0,264.0,260.81,202.13
2016,9,13,12,15,15.5,267.5,2.65,17.0,280.0,277.18,214.91
2016,9,13,12,30,17.0,282.0,2.7,17.0,296.0,293.64,227.64
2016,9,13,12,45,17.0,279.0,2.75,17.5,293.0,291.07,225.35
2016,9,13,13,0,17.0,276.0,2.8,18.0,290.0,288.44,223.12
2016,9,13,13,15,22.0,290.0,2.8,17.5,307.5,307.74,238.73
2016,9,13,13,30,27.0,304.0,2.8,17.0,325.0,335.89,261.07
2016,9,13,13,45,24.5,291.5,2.85,17.0,310.5,312.31,243.25
2016,9,13,14,0,22.0,279.0,2.9,17.0,296.0,297.47,232.23
2016,9,13,14,15,21.0,266.0,2.9,17.0,281.5,283.42,221.79
2016,9,13,14,30,20.0,253.0,2.9,17.0,267.0,269.35,211.3
2016,9,13,14,45,18.0,237.0,2.95,17.0,249.0,251.32,197.68
2016,9,13,15,0,16.0,221.0,3.0,17.0,231.0,233.35,184.02
2016,9,13,15,15,257.0,211.5,2.95,16.5,348.0,427.51,344.11
2016,9,13,15,30,498.0,202.0,2.9,16.0,465.0,587.51,470.84
2016,9,13,15,45,468.0,189.0,2.9,16.0,417.0,533.52,429.05
2016,9,13,16,0,438.0,176.0,2.9,16.0,369.0,480.62,388.57
2016,9,13,16,15,398.5,160.5,2.8,15.5,319.0,414.84,337.54
2016,9,13,16,30,359.0,145.0,2.7,15.0,269.0,358.61,292.66
2016,9,13,16,45,318.5,124.0,2.65,15.0,220.5,298.61,243.13
2016,9,13,17,0,278.0,103.0,2.6,15.0,172.0,242.13,195.28
2016,9,13,17,15,216.5,79.5,2.3,14.0,125.5,178.42,141.19
2016,9,13,17,30,155.0,56.0,2.0,13.0,79.0,120.84,91.68
2016,9,13,17,45,93.5,33.0,1.75,12.5,45.5,69.97,46.41
2016,9,13,18,0,32.0,10.0,1.5,12.0,12.0,16.63,0.0
2016,9,13,18,15,16.0,5.0,1.4,11.5,6.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,31.5,6.0,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,63.0,12.0,0.4,10.0,13.0,11.8,0.0
2016,9,14,6,15,181.5,29.0,0.35,10.5,49.5,22.61,12.48
2016,9,14,6,30,300.0,46.0,0.3,11.0,86.0,35.19,25.53
2016,9,14,6,45,390.5,58.5,0.3,11.5,135.0,49.45,33.01
2016,9,14,7,0,481.0,71.0,0.3,12.0,184.0,92.82,55.86
2016,9,14,7,15,538.0,79.5,0.45,12.5,236.5,137.88,87.6
2016,9,14,7,30,595.0,88.0,0.6,13.0,289.0,189.56,129.15
2016,9,14,7,45,640.5,93.5,0.8,14.0,342.0,241.93,173.58
2016,9,14,8,0,686.0,99.0,1.0,15.0,395.0,298.96,222.24
2016,9,14,8,15,714.5,104.0,1.05,15.5,445.0,353.75,269.05
2016,9,14,8,30,743.0,109.0,1.1,16.0,495.0,410.68,316.34
2016,9,14,8,45,767.5,112.0,1.15,16.5,542.0,465.67,360.82
2016,9,14,9,0,792.0,115.0,1.2,17.0,589.0,522.84,405.51
2016,9,14,9,15,808.0,118.0,1.15,17.5,630.0,574.59,444.16
2016,9,14,9,30,824.0,121.0,1.1,18.0,671.0,625.99,481.15
2016,9,14,9,45,879.5,102.0,1.05,18.5,716.5,680.45,519.82
2016,9,14,10,0,935.0,83.0,1.0,19.0,762.0,736.86,556.99
2016,9,14,10,15,942.0,84.0,0.9,19.5,790.5,779.17,581.74
2016,9,14,10,30,949.0,85.0,0.8,20.0,819.0,819.11,604.36
2016,9,14,10,45,954.5,85.5,0.75,20.5,840.0,854.77,624.44
2016,9,14,11,0,960.0,86.0,0.7,21.0,861.0,887.57,642.37
2016,9,14,11,15,963.0,86.5,0.7,21.0,874.0,915.21,659.01
2016,9,14,11,30,966.0,87.0,0.7,21.0,887.0,939.57,673.62
2016,9,14,11,45,967.5,86.5,0.7,21.5,891.5,958.12,683.36
2016,9,14,12,0,969.0,86.0,0.7,22.0,896.0,973.1,690.98
2016,9,14,12,15,968.5,86.0,0.8,22.0,892.0,983.13,699.11
2016,9,14,12,30,968.0,86.0,0.9,22.0,888.0,989.43,705.1
2016,9,14,12,45,957.5,90.0,1.05,22.0,874.0,987.05,706.75
2016,9,14,13,0,947.0,94.0,1.2,22.0,860.0,980.98,706.13
2016,9,14,13,15,942.5,93.0,1.35,22.0,840.0,971.43,703.25
2016,9,14,13,30,938.0,92.0,1.5,22.0,820.0,958.29,697.99
2016,9,14,13,45,931.5,90.5,1.65,22.0,792.0,939.31,688.83
2016,9,14,14,0,925.0,89.0,1.8,22.0,764.0,917.0,677.36
2016,9,14,14,15,915.5,87.5,1.95,22.0,729.0,888.91,661.83
2016,9,14,14,30,906.0,86.0,2.1,22.0,694.0,857.93,644.1
2016,9,14,14,45,893.0,84.0,2.25,22.0,653.0,820.86,621.86
2016,9,14,15,0,880.0,82.0,2.4,22.0,612.0,781.51,597.61
2016,9,14,15,15,862.5,79.5,2.45,21.5,565.5,736.22,569.13
2016,9,14,15,30,845.0,77.0,2.5,21.0,519.0,693.61,542.01
2016,9,14,15,45,820.0,74.0,2.6,21.0,468.0,639.93,505.11
2016,9,14,16,0,795.0,71.0,2.7,21.0,417.0,586.01,465.28
2016,9,14,16,15,761.0,67.0,2.7,20.5,364.0,525.83,419.8
2016,9,14,16,30,727.0,63.0,2.7,20.0,311.0,466.93,373.61
2016,9,14,16,45,674.5,57.5,2.7,19.5,257.0,399.12,318.61
2016,9,14,17,0,622.0,52.0,2.7,19.0,203.0,337.35,266.29
2016,9,14,17,15,539.0,44.5,2.45,18.0,151.5,264.5,203.9
2016,9,14,17,30,456.0,37.0,2.2,17.0,100.0,199.96,147.03
2016,9,14,17,45,306.5,25.5,1.95,16.0,59.5,121.67,77.09
2016,9,14,18,0,157.0,14.0,1.7,15.0,19.0,46.5,0.0
2016,9,14,18,15,78.5,7.0,1.7,14.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,15,5,45,78.0,6.0,0.5,10.5,8.0,0.0,0.0
2016,9,15,6,0,156.0,12.0,0.5,11.0,16.0,11.8,0.0
2016,9,15,6,15,310.5,23.0,0.6,11.5,55.5,17.62,8.15
2016,9,15,6,30,465.0,34.0,0.7,12.0,95.0,25.14,16.51
2016,9,15,6,45,551.0,41.5,0.8,12.5,146.5,38.56,22.63
2016,9,15,7,0,637.0,49.0,0.9,13.0,198.0,85.36,43.83
2016,9,15,7,15,689.0,54.5,1.05,14.0,252.5,135.99,79.15
2016,9,15,7,30,741.0,60.0,1.2,15.0,307.0,192.45,125.05
2016,9,15,7,45,777.0,63.5,1.4,16.0,361.0,248.65,173.87
2016,9,15,8,0,813.0,67.0,1.6,17.0,415.0,308.22,225.82
2016,9,15,8,15,837.0,70.0,1.7,17.5,466.0,366.07,276.24
2016,9,15,8,30,861.0,73.0,1.8,18.0,517.0,426.99,327.67
2016,9,15,8,45,879.5,75.0,1.9,19.0,564.5,483.54,373.6
2016,9,15,9,0,898.0,77.0,2.0,20.0,612.0,540.27,417.99
2016,9,15,9,15,911.0,79.0,2.0,20.5,653.5,593.79,458.84
2016,9,15,9,30,924.0,81.0,2.0,21.0,695.0,646.39,497.63
2016,9,15,9,45,935.5,81.5,2.0,21.5,731.0,695.32,532.61
2016,9,15,10,0,947.0,82.0,2.0,22.0,767.0,742.65,563.8
2016,9,15,10,15,953.5,83.0,2.0,22.5,795.5,784.98,590.56
2016,9,15,10,30,960.0,84.0,2.0,23.0,824.0,824.86,615.31
2016,9,15,10,45,964.0,85.0,2.0,23.5,844.5,860.1,636.66
2016,9,15,11,0,968.0,86.0,2.0,24.0,865.0,892.37,655.86
2016,9,15,11,15,970.5,86.5,2.05,24.0,877.5,919.7,673.53
2016,9,15,11,30,973.0,87.0,2.1,24.0,890.0,943.7,689.09
2016,9,15,11,45,973.0,87.5,2.15,24.0,894.0,962.0,701.05
2016,9,15,12,0,973.0,88.0,2.2,24.0,898.0,976.68,710.83
2016,9,15,12,15,972.0,88.0,2.3,24.0,894.0,986.23,717.97
2016,9,15,12,30,971.0,88.0,2.4,24.0,890.0,992.02,722.86
2016,9,15,12,45,965.5,89.0,2.5,24.5,876.5,990.98,722.07
2016,9,15,13,0,960.0,90.0,2.6,25.0,863.0,986.19,719.02
2016,9,15,13,15,955.0,89.0,2.7,24.5,842.5,976.0,715.39
2016,9,15,13,30,950.0,88.0,2.8,24.0,822.0,962.19,709.45
2016,9,15,13,45,942.0,87.5,2.9,24.0,793.5,942.72,698.43
2016,9,15,14,0,934.0,87.0,3.0,24.0,765.0,919.94,685.21
2016,9,15,14,15,924.5,85.5,3.05,24.0,729.5,891.6,667.85
2016,9,15,14,30,915.0,84.0,3.1,24.0,694.0,860.34,648.46
2016,9,15,14,45,901.5,82.0,3.2,24.0,652.5,822.57,624.72
2016,9,15,15,0,888.0,80.0,3.3,24.0,611.0,782.53,599.12
2016,9,15,15,15,870.0,77.5,3.35,23.5,564.0,736.56,569.8
2016,9,15,15,30,852.0,75.0,3.4,23.0,517.0,689.19,538.89
2016,9,15,15,45,825.5,72.5,3.45,22.5,465.5,638.94,504.82
2016,9,15,16,0,799.0,70.0,3.5,22.0,414.0,584.46,464.84
2016,9,15,16,15,764.5,66.0,3.4,21.5,360.5,523.88,418.45
2016,9,15,16,30,730.0,62.0,3.3,21.0,307.0,464.64,371.48
2016,9,15,16,45,674.5,57.0,3.25,20.5,252.5,395.96,315.45
2016,9,15,17,0,619.0,52.0,3.2,20.0,198.0,333.73,262.52
2016,9,15,17,15,534.5,44.0,2.85,19.0,147.0,260.21,199.48
2016,9,15,17,30,450.0,36.0,2.5,18.0,96.0,195.22,142.22
2016,9,15,17,45,297.5,24.0,2.2,17.0,56.0,115.41,69.61
2016,9,15,18,0,145.0,12.0,1.9,16.0,16.0,41.48,0.0
2016,9,15,18,15,72.5,6.0,1.85,15.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,143.0,11.0,0.7,10.0,14.0,10.81,0.0
2016,9,16,6,15,299.5,22.5,0.65,10.5,53.5,17.28,7.61
2016,9,16,6,30,456.0,34.0,0.6,11.0,93.0,25.29,16.69
2016,9,16,6,45,543.5,42.0,0.6,12.0,144.5,35.6,20.8
2016,9,16,7,0,631.0,50.0,0.6,13.0,196.0,85.05,44.02
2016,9,16,7,15,684.0,55.5,0.5,13.5,250.0,135.36,78.87
2016,9,16,7,30,737.0,61.0,0.4,14.0,304.0,191.65,124.28
2016,9,16,7,45,773.0,64.5,0.35,15.0,358.0,247.56,172.05
2016,9,16,8,0,809.0,68.0,0.3,16.0,412.0,306.85,222.44
2016,9,16,8,15,833.5,71.0,0.35,17.0,463.5,364.62,271.14
2016,9,16,8,30,858.0,74.0,0.4,18.0,515.0,425.48,320.49
2016,9,16,8,45,875.0,77.0,0.5,19.0,561.5,482.1,365.32
2016,9,16,9,0,892.0,80.0,0.6,20.0,608.0,538.77,408.53
2016,9,16,9,15,905.0,82.0,0.65,20.5,650.0,591.97,448.08
2016,9,16,9,30,918.0,84.0,0.7,21.0,692.0,644.26,485.7
2016,9,16,9,45,928.5,85.0,0.75,22.0,727.5,692.73,518.59
2016,9,16,10,0,939.0,86.0,0.8,23.0,763.0,739.55,547.95
2016,9,16,10,15,946.0,87.0,0.8,23.5,791.0,781.9,573.51
2016,9,16,10,30,953.0,88.0,0.8,24.0,819.0,821.85,597.15
2016,9,16,10,45,950.5,92.5,0.85,24.5,838.0,855.23,617.08
2016,9,16,11,0,948.0,97.0,0.9,25.0,857.0,885.32,634.86
2016,9,16,11,15,950.5,97.5,0.95,25.0,869.0,912.16,651.82
2016,9,16,11,30,953.0,98.0,1.0,25.0,881.0,935.72,666.8
2016,9,16,11,45,946.5,102.5,1.05,25.0,883.0,952.08,677.38
2016,9,16,12,0,940.0,107.0,1.1,25.0,885.0,964.74,685.86
2016,9,16,12,15,938.5,107.0,1.15,25.0,881.0,973.54,692.1
2016,9,16,12,30,937.0,107.0,1.2,25.0,877.0,978.71,696.26
2016,9,16,12,45,936.0,105.0,1.3,25.5,864.5,978.57,696.72
2016,9,16,13,0,935.0,103.0,1.4,26.0,852.0,974.75,695.01
2016,9,16,13,15,929.5,102.0,1.5,25.5,831.5,964.26,691.9
2016,9,16,13,30,924.0,101.0,1.6,25.0,811.0,950.25,686.61
2016,9,16,13,45,907.5,104.0,1.7,25.0,780.0,927.39,674.28
2016,9,16,14,0,891.0,107.0,1.8,25.0,749.0,901.63,660.02
2016,9,16,14,15,880.0,105.0,1.85,24.5,713.5,872.42,644.07
2016,9,16,14,30,869.0,103.0,1.9,24.0,678.0,845.52,629.51
2016,9,16,14,45,850.0,102.0,2.0,24.0,635.5,805.65,605.17
2016,9,16,15,0,831.0,101.0,2.1,24.0,593.0,763.95,579.24
2016,9,16,15,15,810.5,97.5,2.15,23.5,546.5,716.8,549.73
2016,9,16,15,30,790.0,94.0,2.2,23.0,500.0,668.52,518.74
2016,9,16,15,45,755.0,91.5,2.25,23.0,448.0,610.95,477.69
2016,9,16,16,0,720.0,89.0,2.3,23.0,396.0,556.6,437.51
2016,9,16,16,15,681.0,83.0,2.25,22.5,343.0,494.83,391.04
2016,9,16,16,30,642.0,77.0,2.2,22.0,290.0,435.03,344.45
2016,9,16,16,45,576.0,70.5,2.15,21.5,236.0,364.25,287.62
2016,9,16,17,0,510.0,64.0,2.1,21.0,182.0,298.91,233.27
2016,9,16,17,15,422.0,52.5,1.85,20.0,133.0,226.14,172.07
2016,9,16,17,30,334.0,41.0,1.6,19.0,84.0,162.34,117.24
2016,9,16,17,45,201.0,25.0,1.4,18.0,47.5,88.93,49.92
2016,9,16,18,0,68.0,9.0,1.2,17.0,11.0,22.51,0.0
2016,9,16,18,15,34.0,4.5,1.15,16.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,45,41.0,4.5,0.95,13.5,5.5,0.0,0.0
2016,9,17,6,0,82.0,9.0,0.9,14.0,11.0,8.85,0.0
2016,9,17,6,15,226.0,23.5,0.95,14.5,47.5,18.38,7.83
2016,9,17,6,30,370.0,38.0,1.0,15.0,84.0,29.22,19.7
2016,9,17,6,45,460.0,48.0,1.05,16.0,133.5,39.52,29.23
2016,9,17,7,0,550.0,58.0,1.1,17.0,183.0,83.5,45.11
2016,9,17,7,15,607.0,65.0,1.1,17.5,236.5,131.14,77.67
2016,9,17,7,30,664.0,72.0,1.1,18.0,290.0,185.24,120.64
2016,9,17,7,45,703.5,76.5,1.1,19.0,343.0,238.97,166.05
2016,9,17,8,0,743.0,81.0,1.1,20.0,396.0,298.34,216.16
2016,9,17,8,15,770.0,85.0,1.25,21.0,446.0,354.31,263.39
2016,9,17,8,30,797.0,89.0,1.4,22.0,496.0,412.15,310.78
2016,9,17,8,45,816.0,93.0,1.6,23.0,542.5,467.83,355.29
2016,9,17,9,0,835.0,97.0,1.8,24.0,589.0,523.93,398.62
2016,9,17,9,15,849.5,99.5,1.85,24.5,630.0,576.14,437.96
2016,9,17,9,30,864.0,102.0,1.9,25.0,671.0,627.74,475.64
2016,9,17,9,45,874.0,104.0,1.95,26.0,706.0,674.61,507.93
2016,9,17,10,0,884.0,106.0,2.0,27.0,741.0,719.93,537.79
2016,9,17,10,15,892.0,107.5,2.0,27.0,768.5,761.5,564.87
2016,9,17,10,30,900.0,109.0,2.0,27.0,796.0,800.91,590.26
2016,9,17,10,45,882.5,122.0,2.0,27.5,810.0,829.29,606.93
2016,9,17,11,0,865.0,135.0,2.0,28.0,824.0,856.9,623.08
2016,9,17,11,15,868.0,135.5,1.95,28.0,836.5,882.73,638.75
2016,9,17,11,30,871.0,136.0,1.9,28.0,849.0,905.57,652.44
2016,9,17,11,45,849.0,148.5,1.9,28.5,846.0,915.65,657.19
2016,9,17,12,0,827.0,161.0,1.9,29.0,843.0,921.87,659.69
2016,9,17,12,15,825.5,161.0,1.9,29.0,839.0,930.11,664.95
2016,9,17,12,30,824.0,161.0,1.9,29.0,835.0,935.08,668.23
2016,9,17,12,45,849.0,145.0,1.95,29.0,830.5,944.22,674.87
2016,9,17,13,0,874.0,129.0,2.0,29.0,826.0,944.13,675.74
2016,9,17,13,15,868.0,128.0,2.1,28.5,805.0,939.2,675.61
2016,9,17,13,30,862.0,127.0,2.2,28.0,784.0,925.44,669.9
2016,9,17,13,45,824.0,138.5,2.3,28.0,748.5,893.59,651.11
2016,9,17,14,0,786.0,150.0,2.4,28.0,713.0,859.5,630.78
2016,9,17,14,15,773.0,146.5,2.45,27.5,678.0,832.68,615.94
2016,9,17,14,30,760.0,143.0,2.5,27.0,643.0,799.96,596.88
2016,9,17,14,45,732.0,143.0,2.55,27.0,600.0,757.05,569.43
2016,9,17,15,0,704.0,143.0,2.6,27.0,557.0,713.14,540.96
2016,9,17,15,15,680.0,137.0,2.6,26.5,511.0,664.97,508.8
2016,9,17,15,30,656.0,131.0,2.6,26.0,465.0,616.27,475.47
2016,9,17,15,45,620.0,125.0,2.6,26.0,415.0,559.49,434.33
2016,9,17,16,0,584.0,119.0,2.6,26.0,365.0,503.81,393.01
2016,9,17,16,15,541.0,109.5,2.3,25.0,313.5,439.48,344.81
2016,9,17,16,30,498.0,100.0,2.0,24.0,262.0,380.96,299.53
2016,9,17,16,45,438.5,87.5,1.75,23.5,211.5,314.47,246.22
2016,9,17,17,0,379.0,75.0,1.5,23.0,161.0,253.32,195.77
2016,9,17,17,15,298.5,58.5,1.4,22.0,115.0,185.7,139.91
2016,9,17,17,30,218.0,42.0,1.3,21.0,69.0,126.63,90.25
2016,9,17,17,45,109.0,21.0,1.2,20.0,34.5,59.07,28.8
2016,9,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,5,45,20.0,3.0,0.65,17.0,3.5,0.0,0.0
2016,9,18,6,0,40.0,6.0,0.7,17.0,7.0,5.9,0.0
2016,9,18,6,15,151.0,23.5,0.7,17.5,40.0,18.27,7.12
2016,9,18,6,30,262.0,41.0,0.7,18.0,73.0,31.42,21.25
2016,9,18,6,45,346.0,55.0,0.7,19.0,119.5,43.95,32.67
2016,9,18,7,0,430.0,69.0,0.7,20.0,166.0,84.44,49.65
2016,9,18,7,15,489.0,79.5,0.85,20.5,217.5,129.05,80.03
2016,9,18,7,30,548.0,90.0,1.0,21.0,269.0,179.78,119.35
2016,9,18,7,45,589.5,98.5,1.15,22.0,320.5,231.0,161.48
2016,9,18,8,0,631.0,107.0,1.3,23.0,372.0,286.5,207.38
2016,9,18,8,15,662.0,113.0,1.25,24.0,421.5,339.91,250.97
2016,9,18,8,30,693.0,119.0,1.2,25.0,471.0,395.81,295.12
2016,9,18,8,45,709.5,126.0,1.2,26.0,515.0,448.18,335.37
2016,9,18,9,0,726.0,133.0,1.2,27.0,559.0,500.96,374.35
2016,9,18,9,15,743.5,137.0,1.1,27.5,600.0,551.54,410.51
2016,9,18,9,30,761.0,141.0,1.0,28.0,641.0,602.06,445.18
2016,9,18,9,45,778.5,142.5,0.9,28.5,676.5,649.76,476.61
2016,9,18,10,0,796.0,144.0,0.8,29.0,712.0,696.64,506.27
2016,9,18,10,15,805.5,146.0,0.75,29.5,740.0,737.13,531.23
2016,9,18,10,30,815.0,148.0,0.7,30.0,768.0,775.84,553.26
2016,9,18,10,45,774.5,173.0,0.65,30.5,774.5,797.53,564.07
2016,9,18,11,0,734.0,198.0,0.6,31.0,781.0,813.56,571.41
2016,9,18,11,15,738.0,199.0,0.6,31.0,793.0,838.21,586.16
2016,9,18,11,30,742.0,200.0,0.6,31.0,805.0,860.35,599.24
2016,9,18,11,45,700.5,223.0,0.6,31.0,796.0,862.28,599.95
2016,9,18,12,0,659.0,246.0,0.6,31.0,787.0,860.17,597.66
2016,9,18,12,15,657.0,245.5,0.65,31.0,782.5,866.43,602.58
2016,9,18,12,30,655.0,245.0,0.7,31.0,778.0,869.97,605.76
2016,9,18,12,45,665.0,236.0,0.8,31.0,770.0,873.03,610.02
2016,9,18,13,0,675.0,227.0,0.9,31.0,762.0,873.24,612.52
2016,9,18,13,15,667.0,224.0,1.0,31.0,741.5,860.4,606.49
2016,9,18,13,30,659.0,221.0,1.1,31.0,721.0,844.91,598.82
2016,9,18,13,45,606.5,235.0,1.2,31.0,682.0,802.69,572.89
2016,9,18,14,0,554.0,249.0,1.3,31.0,643.0,762.94,548.16
2016,9,18,14,15,538.5,241.5,1.4,30.5,609.5,731.15,530.38
2016,9,18,14,30,523.0,234.0,1.5,30.0,576.0,697.96,511.1
2016,9,18,14,45,486.5,230.0,1.6,30.0,532.5,650.68,480.32
2016,9,18,15,0,450.0,226.0,1.7,30.0,489.0,603.77,449.18
2016,9,18,15,15,425.5,213.0,1.6,29.5,445.5,556.7,417.45
2016,9,18,15,30,401.0,200.0,1.5,29.0,402.0,502.49,380.15
2016,9,18,15,45,365.5,184.5,1.45,28.5,354.5,446.93,340.97
2016,9,18,16,0,330.0,169.0,1.4,28.0,307.0,393.36,302.24
2016,9,18,16,15,294.5,149.0,1.3,27.0,259.5,336.91,260.76
2016,9,18,16,30,259.0,129.0,1.2,26.0,212.0,283.08,220.0
2016,9,18,16,45,217.0,105.0,1.1,25.0,166.0,224.34,174.15
2016,9,18,17,0,175.0,81.0,1.0,24.0,120.0,169.29,129.93
2016,9,18,17,15,128.0,56.5,1.0,23.0,80.5,115.59,85.98
2016,9,18,17,30,81.0,32.0,1.0,22.0,41.0,65.94,44.95
2016,9,18,17,45,40.5,16.0,1.05,21.5,20.5,30.62,10.28
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.9,20.5,31.5,15.43,4.51
2016,9,19,6,30,193.0,40.0,0.9,21.0,63.0,30.65,20.24
2016,9,19,6,45,263.0,58.5,0.9,21.5,107.5,45.79,33.85
2016,9,19,7,0,333.0,77.0,0.9,22.0,152.0,84.34,52.61
2016,9,19,7,15,388.5,91.5,1.1,22.5,201.0,125.97,81.21
2016,9,19,7,30,444.0,106.0,1.3,23.0,250.0,173.98,118.01
2016,9,19,7,45,479.5,119.0,1.5,23.5,298.5,222.06,157.29
2016,9,19,8,0,515.0,132.0,1.7,24.0,347.0,273.83,199.92
2016,9,19,8,15,546.5,141.5,1.7,24.5,394.5,324.4,241.2
2016,9,19,8,30,578.0,151.0,1.7,25.0,442.0,377.68,283.69
2016,9,19,8,45,591.0,162.0,1.75,26.0,484.0,426.33,321.24
2016,9,19,9,0,604.0,173.0,1.8,27.0,526.0,476.36,358.5
2016,9,19,9,15,623.0,179.5,1.8,27.5,565.5,524.5,393.84
2016,9,19,9,30,642.0,186.0,1.8,28.0,605.0,573.04,428.47
2016,9,19,9,45,686.5,177.0,1.85,28.5,646.5,623.07,464.02
2016,9,19,10,0,731.0,168.0,1.9,29.0,688.0,674.75,499.97
2016,9,19,10,15,740.5,171.0,1.95,29.0,715.0,714.23,527.32
2016,9,19,10,30,750.0,174.0,2.0,29.0,742.0,752.15,553.28
2016,9,19,10,45,698.0,205.5,2.15,29.5,745.0,768.42,562.52
2016,9,19,11,0,646.0,237.0,2.3,30.0,748.0,779.25,568.05
2016,9,19,11,15,650.0,238.5,2.35,30.0,759.5,802.44,583.79
2016,9,19,11,30,654.0,240.0,2.4,30.0,771.0,823.44,597.9
2016,9,19,11,45,607.0,266.0,2.5,30.0,760.0,821.73,595.94
2016,9,19,12,0,560.0,292.0,2.6,30.0,749.0,815.68,591.29
2016,9,19,12,15,558.0,291.0,2.65,30.0,744.5,820.55,595.04
2016,9,19,12,30,556.0,290.0,2.7,30.0,740.0,823.09,597.22
2016,9,19,12,45,590.0,268.0,2.75,30.5,739.0,834.02,605.06
