Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,624.0,246.0,2.8,31.0,738.0,844.58,612.54
2016,9,19,13,15,616.0,242.5,2.85,30.5,718.0,831.51,605.8
2016,9,19,13,30,608.0,239.0,2.9,30.0,698.0,815.96,597.56
2016,9,19,13,45,544.0,256.5,2.95,30.0,656.0,768.99,565.45
2016,9,19,14,0,480.0,274.0,3.0,30.0,614.0,724.1,534.49
2016,9,19,14,15,465.0,265.0,3.05,29.5,580.5,692.73,515.09
2016,9,19,14,30,450.0,256.0,3.1,29.0,547.0,660.18,494.46
2016,9,19,14,45,410.5,250.0,3.2,28.5,503.0,602.52,455.5
2016,9,19,15,0,371.0,244.0,3.3,28.0,459.0,554.28,422.33
2016,9,19,15,15,348.5,228.0,3.35,27.5,416.5,508.54,390.65
2016,9,19,15,30,326.0,212.0,3.4,27.0,374.0,463.31,358.61
2016,9,19,15,45,296.0,192.5,3.45,26.5,328.0,410.0,319.68
2016,9,19,16,0,266.0,173.0,3.5,26.0,282.0,358.35,281.08
2016,9,19,16,15,235.0,149.5,3.25,25.0,236.5,303.44,239.26
2016,9,19,16,30,204.0,126.0,3.0,24.0,191.0,250.77,198.09
2016,9,19,16,45,172.5,100.5,2.8,23.5,148.5,197.94,155.41
2016,9,19,17,0,141.0,75.0,2.6,23.0,106.0,147.7,113.93
2016,9,19,17,15,102.0,50.5,2.5,22.0,69.5,98.61,73.11
2016,9,19,17,30,63.0,26.0,2.4,21.0,33.0,52.57,34.7
2016,9,19,17,45,31.5,13.0,2.3,20.5,16.5,24.19,4.34
2016,9,19,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,61.0,19.0,0.65,16.0,26.0,16.11,4.51
2016,9,20,6,30,122.0,38.0,0.8,16.0,52.0,31.31,21.23
2016,9,20,6,45,179.5,60.5,1.0,16.5,93.5,49.47,37.77
2016,9,20,7,0,237.0,83.0,1.2,17.0,135.0,85.14,57.78
2016,9,20,7,15,287.0,102.0,1.2,17.5,182.0,124.14,85.76
2016,9,20,7,30,337.0,121.0,1.2,18.0,229.0,169.01,120.59
2016,9,20,7,45,377.5,136.0,1.3,19.0,276.5,212.49,155.62
2016,9,20,8,0,418.0,151.0,1.4,20.0,324.0,261.9,195.66
2016,9,20,8,15,449.5,162.5,1.4,20.5,370.0,309.08,234.11
2016,9,20,8,30,481.0,174.0,1.4,21.0,416.0,359.13,274.08
2016,9,20,8,45,365.5,219.5,1.4,22.0,413.0,376.31,287.97
2016,9,20,9,0,250.0,265.0,1.4,23.0,410.0,380.8,290.55
2016,9,20,9,15,262.5,280.0,1.45,23.5,442.0,417.18,317.37
2016,9,20,9,30,275.0,295.0,1.5,24.0,474.0,453.74,343.64
2016,9,20,9,45,311.5,300.0,1.6,24.5,513.0,496.62,374.68
2016,9,20,10,0,348.0,305.0,1.7,25.0,552.0,541.68,406.84
2016,9,20,10,15,353.5,315.0,1.75,25.0,573.5,571.12,427.58
2016,9,20,10,30,359.0,325.0,1.8,25.0,595.0,599.97,447.79
2016,9,20,10,45,338.5,340.0,1.9,25.5,600.0,612.64,455.35
2016,9,20,11,0,318.0,355.0,2.0,26.0,605.0,623.13,461.39
2016,9,20,11,15,321.0,359.0,2.1,26.0,614.5,640.13,473.54
2016,9,20,11,30,324.0,363.0,2.2,26.0,624.0,656.11,484.92
2016,9,20,11,45,300.5,374.0,2.3,26.5,617.0,654.95,482.8
2016,9,20,12,0,277.0,385.0,2.4,27.0,610.0,652.02,479.58
2016,9,20,12,15,276.0,384.0,2.5,27.0,607.0,655.23,482.38
2016,9,20,12,30,275.0,383.0,2.6,27.0,604.0,657.25,484.36
2016,9,20,12,45,503.5,284.5,2.75,27.0,682.0,771.23,570.63
2016,9,20,13,0,732.0,186.0,2.9,27.0,760.0,878.11,647.61
2016,9,20,13,15,724.5,183.5,3.0,26.5,739.5,865.69,640.95
2016,9,20,13,30,717.0,181.0,3.1,26.0,719.0,850.45,633.37
2016,9,20,13,45,651.0,203.5,3.25,26.0,678.0,807.77,605.82
2016,9,20,14,0,585.0,226.0,3.4,26.0,637.0,761.48,573.89
2016,9,20,14,15,570.0,219.5,3.45,25.5,603.5,730.48,554.46
2016,9,20,14,30,555.0,213.0,3.5,25.0,570.0,697.96,533.56
2016,9,20,14,45,517.0,211.5,3.6,25.0,527.5,651.52,500.94
2016,9,20,15,0,479.0,210.0,3.7,25.0,485.0,605.45,468.12
2016,9,20,15,15,453.5,199.0,3.7,24.5,442.0,558.9,435.43
2016,9,20,15,30,428.0,188.0,3.7,24.0,399.0,512.68,402.28
2016,9,20,15,45,324.0,177.0,3.75,23.5,327.5,409.39,323.95
2016,9,20,16,0,220.0,166.0,3.8,23.0,256.0,321.9,255.75
2016,9,20,16,15,253.5,145.0,3.7,22.5,235.0,307.83,245.7
2016,9,20,16,30,287.0,124.0,3.6,22.0,214.0,289.98,231.49
2016,9,20,16,45,244.0,102.5,3.55,21.5,169.0,232.67,184.55
2016,9,20,17,0,201.0,81.0,3.5,21.0,124.0,179.25,139.81
2016,9,20,17,15,145.0,57.0,3.35,20.0,83.5,122.11,91.85
2016,9,20,17,30,89.0,33.0,3.2,19.0,43.0,70.04,47.82
2016,9,20,17,45,44.5,16.5,3.1,18.5,21.5,31.7,2.26
2016,9,20,18,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,12.5,20.0,2.3,12.0,21.5,18.78,5.41
2016,9,21,6,30,25.0,40.0,2.3,12.0,43.0,36.1,25.65
2016,9,21,6,45,54.0,63.5,2.3,12.5,74.0,55.77,43.89
2016,9,21,7,0,83.0,87.0,2.3,13.0,105.0,80.56,60.21
2016,9,21,7,15,102.5,110.5,2.35,13.5,139.0,110.36,83.77
2016,9,21,7,30,122.0,134.0,2.4,14.0,173.0,142.74,109.96
2016,9,21,7,45,146.0,153.5,2.45,14.5,208.0,175.19,136.27
2016,9,21,8,0,170.0,173.0,2.5,15.0,243.0,210.32,164.88
2016,9,21,8,15,227.0,190.0,2.55,15.0,296.0,256.58,202.17
2016,9,21,8,30,284.0,207.0,2.6,15.0,349.0,309.88,245.23
2016,9,21,8,45,305.0,225.0,2.7,15.5,390.0,353.43,280.08
2016,9,21,9,0,326.0,243.0,2.8,16.0,431.0,398.73,315.7
2016,9,21,9,15,357.0,255.0,2.85,16.5,474.0,445.39,351.77
2016,9,21,9,30,388.0,267.0,2.9,17.0,517.0,494.21,388.85
2016,9,21,9,45,605.5,195.5,3.0,17.5,610.0,586.87,461.81
2016,9,21,10,0,823.0,124.0,3.1,18.0,703.0,691.0,541.93
2016,9,21,10,15,832.5,125.5,3.25,18.0,731.0,731.65,571.5
2016,9,21,10,30,842.0,127.0,3.4,18.0,759.0,770.42,599.05
2016,9,21,10,45,798.0,154.5,3.6,18.0,765.5,791.43,614.07
2016,9,21,11,0,754.0,182.0,3.8,18.0,772.0,809.22,626.99
2016,9,21,11,15,758.5,183.0,3.95,18.0,784.5,834.44,645.08
2016,9,21,11,30,763.0,184.0,4.1,18.0,797.0,857.11,661.35
2016,9,21,11,45,730.0,203.0,4.25,18.5,792.0,862.93,664.56
2016,9,21,12,0,697.0,222.0,4.4,19.0,787.0,864.96,665.44
2016,9,21,12,15,696.0,222.0,4.5,19.0,783.0,872.69,671.67
2016,9,21,12,30,695.0,222.0,4.6,19.0,779.0,877.6,676.0
2016,9,21,12,45,739.0,195.5,4.7,19.0,779.5,892.62,687.64
2016,9,21,13,0,783.0,169.0,4.8,19.0,780.0,903.91,696.72
2016,9,21,13,15,776.5,167.0,4.85,19.0,759.5,892.51,689.58
2016,9,21,13,30,770.0,165.0,4.9,19.0,739.0,878.09,680.53
2016,9,21,13,45,722.0,179.5,4.95,19.0,701.5,842.35,656.27
2016,9,21,14,0,674.0,194.0,5.0,19.0,664.0,804.95,630.75
2016,9,21,14,15,659.5,189.5,5.05,18.5,630.5,774.45,610.83
2016,9,21,14,30,645.0,185.0,5.1,18.0,597.0,742.04,589.15
2016,9,21,14,45,631.5,176.5,5.2,17.5,558.5,704.5,563.61
2016,9,21,15,0,618.0,168.0,5.3,17.0,520.0,665.45,536.39
2016,9,21,15,15,593.0,161.0,5.25,16.5,476.0,615.65,499.72
2016,9,21,15,30,568.0,154.0,5.2,16.0,432.0,568.97,464.66
2016,9,21,15,45,576.0,134.5,5.2,15.5,390.5,529.61,435.35
2016,9,21,16,0,584.0,115.0,5.2,15.0,349.0,490.65,405.25
2016,9,21,16,15,540.0,106.0,5.05,14.5,298.5,427.11,353.51
2016,9,21,16,30,496.0,97.0,4.9,14.0,248.0,369.32,305.06
2016,9,21,16,45,486.5,78.5,4.75,13.5,203.0,320.78,262.8
2016,9,21,17,0,477.0,60.0,4.6,13.0,158.0,271.16,217.78
2016,9,21,17,15,378.5,47.5,4.3,12.5,111.0,197.18,152.34
2016,9,21,17,30,280.0,35.0,4.0,12.0,64.0,133.54,94.55
2016,9,21,17,45,140.0,17.5,3.75,11.5,32.0,58.17,0.0
2016,9,21,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,20.0,4.15,9.0,37.0,15.59,2.66
2016,9,22,6,30,300.0,40.0,4.3,9.0,74.0,30.96,21.38
2016,9,22,6,45,400.5,51.5,4.5,9.5,122.5,39.87,30.15
2016,9,22,7,0,501.0,63.0,4.7,10.0,171.0,81.6,47.63
2016,9,22,7,15,564.5,71.5,4.7,10.0,224.0,128.0,79.64
2016,9,22,7,30,628.0,80.0,4.7,10.0,277.0,181.73,123.44
2016,9,22,7,45,671.0,86.0,4.75,10.5,330.0,235.28,170.73
2016,9,22,8,0,714.0,92.0,4.8,11.0,383.0,293.14,222.62
2016,9,22,8,15,744.0,96.5,4.7,11.5,433.5,349.04,272.86
2016,9,22,8,30,774.0,101.0,4.6,12.0,484.0,407.14,323.83
2016,9,22,8,45,795.0,105.0,4.6,12.5,530.5,463.8,372.49
2016,9,22,9,0,816.0,109.0,4.6,13.0,577.0,519.6,419.06
2016,9,22,9,15,832.5,111.5,4.6,13.0,618.5,571.77,462.34
2016,9,22,9,30,849.0,114.0,4.6,13.0,660.0,623.52,504.22
2016,9,22,9,45,868.0,112.5,4.7,13.5,696.5,672.19,542.3
2016,9,22,10,0,887.0,111.0,4.8,14.0,733.0,718.95,578.15
2016,9,22,10,15,895.5,112.5,4.85,14.0,760.5,760.66,608.77
2016,9,22,10,30,904.0,114.0,4.9,14.0,788.0,800.22,637.36
2016,9,22,10,45,892.5,123.5,5.0,14.5,804.0,829.81,657.53
2016,9,22,11,0,881.0,133.0,5.1,15.0,820.0,858.97,677.38
2016,9,22,11,15,884.5,133.5,5.1,15.0,832.0,885.2,695.8
2016,9,22,11,30,888.0,134.0,5.1,15.0,844.0,908.38,712.06
2016,9,22,11,45,881.5,138.5,5.2,15.5,845.5,923.87,722.13
2016,9,22,12,0,875.0,143.0,5.3,16.0,847.0,935.85,729.83
2016,9,22,12,15,874.0,142.5,5.35,16.0,842.5,944.0,736.01
2016,9,22,12,30,873.0,142.0,5.4,16.0,838.0,948.7,739.9
2016,9,22,12,45,884.5,133.0,5.5,16.5,828.5,952.14,741.95
2016,9,22,13,0,896.0,124.0,5.6,17.0,819.0,946.55,737.69
2016,9,22,13,15,889.5,123.0,5.55,16.5,797.5,935.11,731.34
2016,9,22,13,30,883.0,122.0,5.5,16.0,776.0,925.8,726.67
2016,9,22,13,45,863.0,125.0,5.5,16.0,744.5,900.38,709.34
2016,9,22,14,0,843.0,128.0,5.5,16.0,713.0,872.24,690.13
2016,9,22,14,15,830.0,125.5,5.45,16.0,677.0,841.51,668.74
2016,9,22,14,30,817.0,123.0,5.4,16.0,641.0,808.29,645.49
2016,9,22,14,45,805.0,117.5,5.4,16.0,600.0,770.31,618.84
2016,9,22,15,0,793.0,112.0,5.4,16.0,559.0,730.23,590.42
2016,9,22,15,15,769.5,108.0,5.3,15.5,512.0,684.55,558.13
2016,9,22,15,30,746.0,104.0,5.2,15.0,465.0,635.35,521.18
2016,9,22,15,45,731.5,94.0,5.15,15.0,416.5,584.63,481.54
2016,9,22,16,0,717.0,84.0,5.1,15.0,368.0,533.04,440.17
2016,9,22,16,15,673.0,78.5,4.95,14.5,315.0,469.91,388.62
2016,9,22,16,30,629.0,73.0,4.8,14.0,262.0,409.25,337.53
2016,9,22,16,45,578.0,63.0,4.65,14.0,210.5,343.34,280.04
2016,9,22,17,0,527.0,53.0,4.5,14.0,159.0,281.57,224.41
2016,9,22,17,15,419.5,42.5,4.25,13.5,110.5,204.52,156.42
2016,9,22,17,30,312.0,32.0,4.0,13.0,62.0,138.76,96.03
2016,9,22,17,45,156.0,16.0,3.75,12.5,31.0,51.89,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,6,15,202.5,15.5,1.7,9.5,37.5,11.58,0.0
2016,9,23,6,30,405.0,31.0,1.8,10.0,75.0,23.58,14.84
2016,9,23,6,45,506.5,38.5,1.9,10.5,125.0,27.6,19.09
2016,9,23,7,0,608.0,46.0,2.0,11.0,175.0,73.81,37.45
2016,9,23,7,15,665.0,51.5,2.2,11.5,228.5,122.68,70.17
2016,9,23,7,30,722.0,57.0,2.4,12.0,282.0,177.97,114.97
2016,9,23,7,45,762.5,60.0,2.65,13.0,335.5,233.13,163.39
2016,9,23,8,0,803.0,63.0,2.9,14.0,389.0,292.13,215.87
2016,9,23,8,15,828.5,66.0,3.15,14.5,439.5,351.19,268.74
2016,9,23,8,30,854.0,69.0,3.4,15.0,490.0,409.83,320.19
2016,9,23,8,45,874.0,70.5,3.65,16.0,536.5,465.69,367.54
2016,9,23,9,0,894.0,72.0,3.9,17.0,583.0,521.84,413.57
2016,9,23,9,15,907.0,74.0,4.0,17.5,623.5,574.62,456.07
2016,9,23,9,30,920.0,76.0,4.1,18.0,664.0,626.45,496.59
2016,9,23,9,45,932.0,76.0,4.25,18.5,699.0,674.39,533.31
2016,9,23,10,0,944.0,76.0,4.4,19.0,734.0,720.74,567.04
2016,9,23,10,15,950.5,77.0,4.45,19.0,761.5,762.32,596.49
2016,9,23,10,30,957.0,78.0,4.5,19.0,789.0,801.43,624.0
2016,9,23,10,45,960.5,79.0,4.55,19.5,808.0,835.52,646.55
2016,9,23,11,0,964.0,80.0,4.6,20.0,827.0,866.59,666.84
2016,9,23,11,15,965.5,80.5,4.6,20.0,838.5,892.29,684.29
2016,9,23,11,30,967.0,81.0,4.6,20.0,850.0,914.6,699.41
2016,9,23,11,45,966.0,81.5,4.65,20.5,852.5,931.23,709.65
2016,9,23,12,0,965.0,82.0,4.7,21.0,855.0,944.22,717.46
2016,9,23,12,15,963.0,82.0,4.75,21.0,849.5,952.08,723.3
2016,9,23,12,30,961.0,82.0,4.8,21.0,844.0,956.2,726.73
2016,9,23,12,45,951.5,84.5,4.85,21.5,829.0,952.56,723.52
2016,9,23,13,0,942.0,87.0,4.9,22.0,814.0,945.25,717.98
2016,9,23,13,15,936.0,86.5,4.95,22.0,792.5,934.23,711.43
2016,9,23,13,30,930.0,86.0,5.0,22.0,771.0,919.68,702.55
2016,9,23,13,45,921.0,85.0,5.05,22.0,741.5,898.57,689.16
2016,9,23,14,0,912.0,84.0,5.1,22.0,712.0,874.28,673.57
2016,9,23,14,15,901.0,82.5,5.1,21.5,676.5,844.75,655.25
2016,9,23,14,30,890.0,81.0,5.1,21.0,641.0,812.48,634.85
2016,9,23,14,45,873.5,79.5,5.1,21.0,598.5,773.42,608.1
2016,9,23,15,0,857.0,78.0,5.1,21.0,556.0,732.42,579.72
2016,9,23,15,15,836.5,75.0,4.95,20.5,509.5,685.17,546.85
2016,9,23,15,30,816.0,72.0,4.8,20.0,463.0,640.87,515.78
2016,9,23,15,45,787.5,69.0,4.7,19.5,412.5,586.48,474.66
2016,9,23,16,0,759.0,66.0,4.6,19.0,362.0,532.29,432.4
2016,9,23,16,15,719.0,61.5,4.35,18.5,309.5,470.68,382.61
2016,9,23,16,30,679.0,57.0,4.1,18.0,257.0,411.09,332.93
2016,9,23,16,45,621.5,50.5,3.9,17.5,205.5,343.91,275.66
2016,9,23,17,0,564.0,44.0,3.7,17.0,154.0,283.77,222.28
2016,9,23,17,15,459.5,35.5,3.3,16.5,106.5,208.68,156.35
2016,9,23,17,30,355.0,27.0,2.9,16.0,59.0,144.76,96.38
2016,9,23,17,45,177.5,13.5,2.55,15.5,29.5,53.71,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,13.5,1.0,11.5,37.5,10.65,0.0
2016,9,24,6,30,451.0,27.0,1.2,12.0,75.0,21.8,13.11
2016,9,24,6,45,546.5,34.0,1.45,13.0,125.0,25.97,17.41
2016,9,24,7,0,642.0,41.0,1.7,14.0,175.0,70.14,33.08
2016,9,24,7,15,696.5,45.5,1.85,14.5,228.5,119.73,65.55
2016,9,24,7,30,751.0,50.0,2.0,15.0,282.0,175.37,110.14
2016,9,24,7,45,787.5,53.5,2.15,16.0,335.0,231.63,159.11
2016,9,24,8,0,824.0,57.0,2.3,17.0,388.0,293.17,213.13
2016,9,24,8,15,848.5,59.5,2.5,17.5,438.5,350.52,264.04
2016,9,24,8,30,873.0,62.0,2.7,18.0,489.0,409.19,314.89
2016,9,24,8,45,890.5,64.0,2.9,19.0,535.0,465.26,361.72
2016,9,24,9,0,908.0,66.0,3.1,20.0,581.0,521.34,406.93
2016,9,24,9,15,921.0,67.5,3.15,20.5,622.0,574.17,448.65
2016,9,24,9,30,934.0,69.0,3.2,21.0,663.0,626.0,488.32
2016,9,24,9,45,943.5,70.5,3.25,22.0,697.5,674.33,523.25
2016,9,24,10,0,953.0,72.0,3.3,23.0,732.0,720.85,554.6
2016,9,24,10,15,959.5,72.5,3.25,23.5,759.5,762.14,581.33
2016,9,24,10,30,966.0,73.0,3.2,24.0,787.0,800.92,605.94
2016,9,24,10,45,970.0,74.0,3.2,24.5,807.0,835.57,627.68
2016,9,24,11,0,974.0,75.0,3.2,25.0,827.0,867.18,647.18
2016,9,24,11,15,976.5,75.0,3.15,25.0,838.5,893.31,663.85
2016,9,24,11,30,979.0,75.0,3.1,25.0,850.0,916.04,678.24
2016,9,24,11,45,979.5,75.5,3.05,25.5,853.5,934.06,688.19
2016,9,24,12,0,980.0,76.0,3.0,26.0,857.0,948.43,695.76
2016,9,24,12,15,979.0,76.0,2.95,26.0,852.0,957.19,701.13
2016,9,24,12,30,978.0,76.0,2.9,26.0,847.0,962.18,704.17
2016,9,24,12,45,970.0,78.0,2.9,26.5,832.5,959.28,701.23
2016,9,24,13,0,962.0,80.0,2.9,27.0,818.0,952.64,696.07
2016,9,24,13,15,957.0,79.0,2.9,27.0,796.5,941.71,689.63
2016,9,24,13,30,952.0,78.0,2.9,27.0,775.0,927.17,680.97
2016,9,24,13,45,943.5,77.5,2.95,27.0,746.0,906.64,668.82
2016,9,24,14,0,935.0,77.0,3.0,27.0,717.0,882.85,654.54
2016,9,24,14,15,924.5,75.5,3.0,26.5,681.0,853.16,637.22
2016,9,24,14,30,914.0,74.0,3.0,26.0,645.0,820.63,617.85
2016,9,24,14,45,899.0,72.5,3.05,26.0,603.0,782.0,593.15
2016,9,24,15,0,884.0,71.0,3.1,26.0,561.0,741.26,566.71
2016,9,24,15,15,864.5,68.5,3.05,25.5,514.0,694.34,536.11
2016,9,24,15,30,845.0,66.0,3.0,25.0,467.0,646.19,504.07
2016,9,24,15,45,804.0,66.0,3.0,25.0,413.5,590.35,462.98
2016,9,24,16,0,763.0,66.0,3.0,25.0,360.0,531.69,418.33
2016,9,24,16,15,721.0,61.5,2.6,24.0,307.0,468.93,369.85
2016,9,24,16,30,679.0,57.0,2.2,23.0,254.0,408.38,321.32
2016,9,24,16,45,596.0,52.5,1.85,22.5,200.0,334.71,260.53
2016,9,24,17,0,513.0,48.0,1.5,22.0,146.0,266.4,202.59
2016,9,24,17,15,404.0,37.5,1.4,21.0,99.5,190.63,138.98
2016,9,24,17,30,295.0,27.0,1.3,20.0,53.0,125.67,79.6
2016,9,24,17,45,147.5,13.5,1.2,19.0,26.5,46.3,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,183.5,15.0,1.5,14.5,34.0,11.33,0.0
2016,9,25,6,30,367.0,30.0,1.8,15.0,68.0,22.96,13.78
2016,9,25,6,45,470.0,39.0,2.1,16.0,117.0,28.34,19.2
2016,9,25,7,0,573.0,48.0,2.4,17.0,166.0,69.61,34.72
2016,9,25,7,15,632.5,54.0,2.55,17.5,219.0,117.28,65.57
2016,9,25,7,30,692.0,60.0,2.7,18.0,272.0,173.46,109.81
2016,9,25,7,45,731.5,64.5,2.85,19.0,324.5,227.92,156.37
2016,9,25,8,0,771.0,69.0,3.0,20.0,377.0,286.17,206.85
2016,9,25,8,15,798.5,72.5,3.2,21.0,427.5,342.81,255.93
2016,9,25,8,30,826.0,76.0,3.4,22.0,478.0,401.25,305.25
2016,9,25,8,45,842.0,80.0,3.65,23.0,523.5,456.51,350.82
2016,9,25,9,0,858.0,84.0,3.9,24.0,569.0,511.77,394.86
2016,9,25,9,15,872.5,86.5,4.0,24.5,609.5,564.83,436.4
2016,9,25,9,30,887.0,89.0,4.1,25.0,650.0,616.41,475.65
2016,9,25,9,45,899.0,90.0,4.25,26.0,685.0,663.89,510.04
2016,9,25,10,0,911.0,91.0,4.4,27.0,720.0,709.86,542.15
2016,9,25,10,15,919.0,92.5,4.35,27.0,748.0,751.73,570.58
2016,9,25,10,30,927.0,94.0,4.3,27.0,776.0,791.33,597.17
2016,9,25,10,45,900.5,110.0,4.3,27.5,787.0,816.49,612.54
2016,9,25,11,0,874.0,126.0,4.3,28.0,798.0,840.17,626.91
2016,9,25,11,15,877.5,127.0,4.2,28.0,810.0,866.45,643.87
2016,9,25,11,30,881.0,128.0,4.1,28.0,822.0,885.82,656.08
2016,9,25,11,45,855.5,141.5,4.0,28.5,817.5,897.88,662.11
2016,9,25,12,0,830.0,155.0,3.9,29.0,813.0,902.04,662.95
2016,9,25,12,15,828.5,155.0,3.8,29.0,808.5,909.69,667.6
2016,9,25,12,30,827.0,155.0,3.7,29.0,804.0,914.05,670.13
2016,9,25,12,45,840.5,146.0,3.6,29.0,795.5,919.04,673.22
2016,9,25,13,0,854.0,137.0,3.5,29.0,787.0,920.52,674.1
2016,9,25,13,15,847.5,135.0,3.4,29.0,766.0,908.21,665.98
2016,9,25,13,30,841.0,133.0,3.3,29.0,745.0,892.66,655.93
2016,9,25,13,45,800.5,144.0,3.2,29.0,708.5,858.64,633.62
2016,9,25,14,0,760.0,155.0,3.1,29.0,672.0,826.7,612.83
2016,9,25,14,15,745.5,151.5,3.0,28.5,636.5,795.42,593.61
2016,9,25,14,30,731.0,148.0,2.9,28.0,601.0,762.0,572.78
2016,9,25,14,45,700.5,147.0,2.85,28.0,557.5,717.08,542.78
2016,9,25,15,0,670.0,146.0,2.8,28.0,514.0,671.45,511.01
2016,9,25,15,15,643.0,139.5,2.65,27.5,467.5,622.0,476.76
2016,9,25,15,30,616.0,133.0,2.5,27.0,421.0,572.37,441.63
2016,9,25,15,45,585.5,123.5,2.35,27.0,372.5,517.53,401.07
2016,9,25,16,0,555.0,114.0,2.2,27.0,324.0,461.23,358.57
2016,9,25,16,15,506.5,103.0,1.95,26.0,273.5,397.79,310.47
2016,9,25,16,30,458.0,92.0,1.7,25.0,223.0,337.8,263.47
2016,9,25,16,45,400.0,77.5,1.5,24.0,174.5,273.54,211.75
2016,9,25,17,0,342.0,63.0,1.3,23.0,126.0,214.62,162.76
2016,9,25,17,15,248.5,45.0,1.3,22.0,83.0,145.64,105.65
2016,9,25,17,30,155.0,27.0,1.3,21.0,40.0,84.45,50.72
2016,9,25,17,45,77.5,13.5,1.3,20.5,20.0,30.33,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,16.5,1.1,18.5,31.0,12.86,0.0
2016,9,26,6,30,293.0,33.0,1.1,19.0,62.0,26.08,15.99
2016,9,26,6,45,399.0,44.0,1.1,20.0,109.5,33.13,22.94
2016,9,26,7,0,505.0,55.0,1.1,21.0,157.0,71.51,38.05
2016,9,26,7,15,569.0,62.5,1.3,21.5,209.5,116.92,66.85
2016,9,26,7,30,633.0,70.0,1.5,22.0,262.0,169.62,107.06
2016,9,26,7,45,679.0,75.0,1.75,23.0,314.5,222.85,151.1
2016,9,26,8,0,725.0,80.0,2.0,24.0,367.0,280.65,199.65
2016,9,26,8,15,755.0,84.0,2.1,25.0,417.5,337.8,247.55
2016,9,26,8,30,785.0,88.0,2.2,26.0,468.0,395.36,294.6
2016,9,26,8,45,808.0,91.0,2.35,27.0,514.0,450.65,338.7
2016,9,26,9,0,831.0,94.0,2.5,28.0,560.0,506.71,381.89
2016,9,26,9,15,847.0,96.5,2.5,28.5,601.0,558.92,421.26
2016,9,26,9,30,863.0,99.0,2.5,29.0,642.0,610.6,458.98
2016,9,26,9,45,873.5,101.5,2.5,29.5,676.5,657.43,492.15
2016,9,26,10,0,884.0,104.0,2.5,30.0,711.0,702.88,523.41
2016,9,26,10,15,892.0,105.5,2.4,30.0,738.0,743.75,550.08
2016,9,26,10,30,900.0,107.0,2.3,30.0,765.0,782.43,574.48
2016,9,26,10,45,903.0,109.0,2.25,30.5,784.5,815.35,593.89
2016,9,26,11,0,906.0,111.0,2.2,31.0,804.0,845.41,611.24
2016,9,26,11,15,909.0,111.5,2.1,31.0,815.5,870.92,626.3
2016,9,26,11,30,912.0,112.0,2.0,31.0,827.0,893.3,639.26
2016,9,26,11,45,910.0,114.0,1.95,31.5,829.0,909.69,647.54
2016,9,26,12,0,908.0,116.0,1.9,32.0,831.0,922.62,653.7
2016,9,26,12,15,906.5,115.5,1.9,32.0,826.0,929.87,658.25
2016,9,26,12,30,905.0,115.0,1.9,32.0,821.0,933.59,660.76
2016,9,26,12,45,926.5,102.0,1.9,32.0,814.0,940.85,665.67
2016,9,26,13,0,948.0,89.0,1.9,32.0,807.0,944.19,668.22
2016,9,26,13,15,942.5,88.0,1.95,31.5,785.5,932.84,663.59
2016,9,26,13,30,937.0,87.0,2.0,31.0,764.0,917.95,656.9
2016,9,26,13,45,925.0,87.5,2.15,31.0,734.0,895.71,645.18
2016,9,26,14,0,913.0,88.0,2.3,31.0,704.0,870.39,631.35
2016,9,26,14,15,901.5,86.5,2.4,31.0,667.5,840.36,613.84
2016,9,26,14,30,890.0,85.0,2.5,31.0,631.0,807.63,594.36
2016,9,26,14,45,871.5,83.5,2.7,31.0,588.5,767.06,569.9
2016,9,26,15,0,853.0,82.0,2.9,31.0,546.0,729.12,546.73
2016,9,26,15,15,831.5,79.0,2.95,30.5,498.5,681.22,516.42
2016,9,26,15,30,810.0,76.0,3.0,30.0,451.0,632.29,484.1
2016,9,26,15,45,778.0,72.5,3.15,29.5,400.0,575.56,444.17
2016,9,26,16,0,746.0,69.0,3.3,29.0,349.0,519.35,403.08
2016,9,26,16,15,702.0,64.0,2.9,28.0,296.0,455.97,354.59
2016,9,26,16,30,658.0,59.0,2.5,27.0,243.0,397.31,307.9
2016,9,26,16,45,586.0,52.5,2.2,26.0,190.5,325.75,249.86
2016,9,26,17,0,514.0,46.0,1.9,25.0,138.0,260.47,194.99
2016,9,26,17,15,399.0,35.0,1.75,24.0,92.0,183.1,130.42
2016,9,26,17,30,284.0,24.0,1.6,23.0,46.0,114.84,64.52
2016,9,26,17,45,142.0,12.0,1.5,22.0,23.0,42.51,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,174.5,14.5,0.2,20.5,31.5,11.08,0.0
2016,9,27,6,30,349.0,29.0,0.2,21.0,63.0,22.34,12.7
2016,9,27,6,45,455.0,38.5,0.2,21.5,112.0,28.22,18.61
2016,9,27,7,0,561.0,48.0,0.2,22.0,161.0,67.27,33.03
2016,9,27,7,15,622.0,54.5,0.2,22.5,213.5,114.65,62.36
2016,9,27,7,30,683.0,61.0,0.2,23.0,266.0,170.76,104.63
2016,9,27,7,45,725.0,65.5,0.25,24.0,319.0,225.1,148.87
2016,9,27,8,0,767.0,70.0,0.3,25.0,372.0,283.51,196.9
2016,9,27,8,15,795.0,73.5,0.65,25.5,422.0,339.95,244.78
2016,9,27,8,30,823.0,77.0,1.0,26.0,472.0,398.23,293.24
2016,9,27,8,45,843.0,80.0,1.35,27.0,518.0,454.0,338.11
2016,9,27,9,0,863.0,83.0,1.7,28.0,564.0,510.85,382.35
2016,9,27,9,15,877.5,85.0,1.85,28.0,605.0,562.76,422.59
2016,9,27,9,30,892.0,87.0,2.0,28.0,646.0,613.89,461.32
2016,9,27,9,45,907.0,87.0,2.2,28.5,681.5,662.29,496.6
2016,9,27,10,0,922.0,87.0,2.4,29.0,717.0,709.38,530.01
2016,9,27,10,15,929.5,88.0,2.45,29.0,744.0,750.59,557.34
2016,9,27,10,30,937.0,89.0,2.5,29.0,771.0,789.46,582.9
2016,9,27,10,45,937.0,92.0,2.65,29.5,789.5,822.04,603.59
2016,9,27,11,0,937.0,95.0,2.8,30.0,808.0,851.49,622.14
2016,9,27,11,15,940.0,95.5,2.9,30.0,819.0,877.55,639.39
2016,9,27,11,30,943.0,96.0,3.0,30.0,830.0,900.37,654.57
2016,9,27,11,45,934.5,100.5,3.1,30.0,830.5,914.16,663.95
2016,9,27,12,0,926.0,105.0,3.2,30.0,831.0,924.24,671.09
2016,9,27,12,15,924.5,105.0,3.3,30.0,826.0,932.03,676.88
2016,9,27,12,30,923.0,105.0,3.4,30.0,821.0,936.24,680.48
2016,9,27,12,45,914.5,106.5,3.5,30.0,805.5,932.25,678.85
2016,9,27,13,0,906.0,108.0,3.6,30.0,790.0,924.74,675.07
2016,9,27,13,15,899.5,107.0,3.65,29.5,768.5,912.85,669.56
2016,9,27,13,30,893.0,106.0,3.7,29.0,747.0,897.6,661.91
2016,9,27,13,45,870.5,110.0,3.75,29.0,714.5,876.13,648.81
2016,9,27,14,0,848.0,114.0,3.8,29.0,682.0,846.93,630.51
2016,9,27,14,15,835.0,111.5,3.8,28.5,646.0,815.95,611.96
2016,9,27,14,30,822.0,109.0,3.8,28.0,610.0,782.51,591.53
2016,9,27,14,45,784.5,112.0,3.85,28.0,563.5,734.19,559.44
2016,9,27,15,0,747.0,115.0,3.9,28.0,517.0,688.47,528.84
2016,9,27,15,15,721.0,110.0,3.85,27.5,470.5,638.92,494.64
2016,9,27,15,30,695.0,105.0,3.8,27.0,424.0,588.97,459.06
2016,9,27,15,45,639.5,103.5,3.75,27.0,371.0,524.67,410.65
2016,9,27,16,0,584.0,102.0,3.7,27.0,318.0,462.99,363.15
2016,9,27,16,15,534.0,92.5,3.25,26.0,267.0,398.84,313.48
2016,9,27,16,30,484.0,83.0,2.8,25.0,216.0,336.42,263.64
2016,9,27,16,45,401.0,71.5,2.4,24.0,165.5,264.08,204.71
2016,9,27,17,0,318.0,60.0,2.0,23.0,115.0,199.78,151.07
2016,9,27,17,15,224.5,41.5,1.8,22.0,73.5,132.31,94.76
2016,9,27,17,30,131.0,23.0,1.6,21.0,32.0,70.13,35.34
2016,9,27,17,45,65.5,11.5,1.45,20.5,16.0,25.23,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,15,149.5,15.0,1.05,17.5,29.0,11.67,0.0
2016,9,28,6,30,299.0,30.0,1.1,18.0,58.0,23.49,13.66
2016,9,28,6,45,400.5,41.0,1.2,18.5,104.5,30.69,20.92
2016,9,28,7,0,502.0,52.0,1.3,19.0,151.0,67.11,35.38
2016,9,28,7,15,565.0,59.5,1.35,19.5,202.0,112.03,63.68
2016,9,28,7,30,628.0,67.0,1.4,20.0,253.0,164.07,103.47
2016,9,28,7,45,671.0,72.5,1.45,20.5,305.0,216.6,147.47
2016,9,28,8,0,714.0,78.0,1.5,21.0,357.0,273.34,195.8
2016,9,28,8,15,744.0,82.5,1.4,22.0,406.0,330.13,243.45
2016,9,28,8,30,774.0,87.0,1.3,23.0,455.0,387.41,289.99
2016,9,28,8,45,796.0,90.0,1.25,24.0,501.0,441.51,332.67
2016,9,28,9,0,818.0,93.0,1.2,25.0,547.0,496.29,374.08
2016,9,28,9,15,834.0,95.5,1.2,25.5,587.0,547.7,412.46
2016,9,28,9,30,850.0,98.0,1.2,26.0,627.0,598.62,449.19
2016,9,28,9,45,865.0,98.5,1.2,26.5,662.0,645.53,482.01
2016,9,28,10,0,880.0,99.0,1.2,27.0,697.0,691.44,513.18
2016,9,28,10,15,888.0,100.5,1.25,27.0,724.0,731.96,540.22
2016,9,28,10,30,896.0,102.0,1.3,27.0,751.0,770.3,565.16
2016,9,28,10,45,901.0,103.0,1.4,27.5,770.0,803.42,585.92
2016,9,28,11,0,906.0,104.0,1.5,28.0,789.0,833.79,604.82
2016,9,28,11,15,909.0,104.5,1.6,28.0,800.5,859.09,621.63
2016,9,28,11,30,912.0,105.0,1.7,28.0,812.0,881.25,636.51
2016,9,28,11,45,912.0,105.5,1.85,28.0,814.5,897.6,648.29
2016,9,28,12,0,912.0,106.0,2.0,28.0,817.0,910.52,657.99
2016,9,28,12,15,910.5,105.5,2.15,28.0,811.5,917.58,664.02
2016,9,28,12,30,909.0,105.0,2.3,28.0,806.0,921.11,667.9
2016,9,28,12,45,897.0,108.5,2.5,28.0,790.5,916.12,666.76
2016,9,28,13,0,885.0,112.0,2.7,28.0,775.0,907.69,663.42
2016,9,28,13,15,878.5,111.0,2.85,27.5,753.0,895.91,658.81
2016,9,28,13,30,872.0,110.0,3.0,27.0,731.0,880.85,652.01
2016,9,28,13,45,859.0,109.5,3.15,27.0,701.5,862.84,641.92
2016,9,28,14,0,846.0,109.0,3.3,27.0,672.0,836.77,626.3
2016,9,28,14,15,832.5,106.5,3.4,26.5,636.0,805.41,607.89
2016,9,28,14,30,819.0,104.0,3.5,26.0,600.0,771.62,587.55
2016,9,28,14,45,794.5,103.5,3.6,26.0,557.0,729.53,559.88
2016,9,28,15,0,770.0,103.0,3.7,26.0,514.0,686.13,530.9
2016,9,28,15,15,745.0,98.5,3.7,25.5,467.5,639.67,499.31
2016,9,28,15,30,720.0,94.0,3.7,25.0,421.0,590.14,463.83
2016,9,28,15,45,677.0,91.0,3.7,24.5,370.0,531.13,420.01
2016,9,28,16,0,634.0,88.0,3.7,24.0,319.0,473.78,376.14
2016,9,28,16,15,585.0,80.5,3.5,23.0,268.0,410.38,326.58
2016,9,28,16,30,536.0,73.0,3.3,22.0,217.0,350.14,277.76
2016,9,28,16,45,456.0,63.0,3.15,21.5,167.0,277.67,217.33
2016,9,28,17,0,376.0,53.0,3.0,21.0,117.0,212.4,161.52
2016,9,28,17,15,267.0,38.0,2.85,20.0,75.0,140.83,100.88
2016,9,28,17,30,158.0,23.0,2.7,19.0,33.0,76.09,33.42
2016,9,28,17,45,79.0,11.5,2.55,18.0,16.5,27.82,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,148.5,14.5,0.4,12.5,28.0,14.25,0.0
2016,9,29,6,30,297.0,29.0,0.4,13.0,56.0,22.69,13.23
2016,9,29,6,45,402.5,39.5,0.4,13.5,102.5,29.47,20.37
2016,9,29,7,0,508.0,50.0,0.4,14.0,149.0,64.83,34.36
2016,9,29,7,15,571.5,57.5,0.4,14.5,200.0,110.04,62.98
2016,9,29,7,30,635.0,65.0,0.4,15.0,251.0,162.42,103.3
2016,9,29,7,45,680.0,69.5,0.4,16.0,303.0,214.74,147.01
2016,9,29,8,0,725.0,74.0,0.4,17.0,355.0,273.07,196.18
2016,9,29,8,15,754.0,78.0,0.4,18.0,404.0,327.86,242.3
2016,9,29,8,30,783.0,82.0,0.4,19.0,453.0,384.67,288.57
2016,9,29,8,45,806.5,84.5,0.45,20.0,499.0,439.29,331.91
2016,9,29,9,0,830.0,87.0,0.5,21.0,545.0,494.71,374.22
2016,9,29,9,15,845.5,89.5,0.6,21.5,585.0,546.29,413.47
2016,9,29,9,30,861.0,92.0,0.7,22.0,625.0,597.16,451.09
2016,9,29,9,45,877.0,91.5,0.85,23.0,660.0,644.22,484.73
2016,9,29,10,0,893.0,91.0,1.0,24.0,695.0,690.1,516.68
2016,9,29,10,15,900.5,92.5,1.1,24.0,721.5,730.61,544.25
2016,9,29,10,30,908.0,94.0,1.2,24.0,748.0,768.86,569.91
2016,9,29,10,45,914.0,94.5,1.3,24.5,767.5,802.46,591.25
2016,9,29,11,0,920.0,95.0,1.4,25.0,787.0,833.31,610.72
2016,9,29,11,15,923.0,95.5,1.5,25.0,798.5,858.8,627.84
2016,9,29,11,30,926.0,96.0,1.6,25.0,810.0,881.1,643.0
2016,9,29,11,45,927.0,96.0,1.75,25.5,813.0,897.86,653.96
2016,9,29,12,0,928.0,96.0,1.9,26.0,816.0,911.16,662.75
2016,9,29,12,15,927.0,96.0,1.95,26.0,810.5,919.2,668.47
2016,9,29,12,30,926.0,96.0,2.0,26.0,805.0,923.65,672.07
2016,9,29,12,45,923.0,95.0,2.15,26.5,792.0,921.66,671.33
2016,9,29,13,0,920.0,94.0,2.3,27.0,779.0,916.08,668.35
2016,9,29,13,15,914.5,93.0,2.4,26.5,757.5,904.77,663.87
2016,9,29,13,30,909.0,92.0,2.5,26.0,736.0,890.03,657.19
2016,9,29,13,45,901.0,90.5,2.6,26.0,707.0,869.29,645.23
