Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,893.0,89.0,2.7,26.0,678.0,845.42,631.15
2016,9,29,14,15,881.5,87.0,2.75,25.5,642.5,815.2,613.54
2016,9,29,14,30,870.0,85.0,2.8,25.0,607.0,782.36,593.95
2016,9,29,14,45,854.0,82.5,2.9,25.0,565.0,743.15,568.76
2016,9,29,15,0,838.0,80.0,3.0,25.0,523.0,706.44,545.01
2016,9,29,15,15,816.0,77.0,3.1,24.5,476.5,658.83,513.94
2016,9,29,15,30,794.0,74.0,3.2,24.0,430.0,610.29,480.27
2016,9,29,15,45,763.0,70.0,3.3,24.0,379.5,554.52,438.51
2016,9,29,16,0,732.0,66.0,3.4,24.0,329.0,499.25,395.78
2016,9,29,16,15,686.5,61.0,3.35,23.0,277.0,436.2,346.63
2016,9,29,16,30,641.0,56.0,3.3,22.0,225.0,378.1,299.29
2016,9,29,16,45,568.5,49.0,3.3,21.0,174.0,307.48,240.29
2016,9,29,17,0,496.0,42.0,3.3,20.0,123.0,243.32,184.64
2016,9,29,17,15,372.5,31.0,3.3,19.0,79.0,165.84,117.87
2016,9,29,17,30,249.0,20.0,3.3,18.0,35.0,95.21,32.67
2016,9,29,17,45,124.5,10.0,3.35,17.0,17.5,35.42,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,13.27,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,20.93,11.71
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,25.99,17.45
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,61.61,30.48
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,110.86,62.0
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,164.9,104.55
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,218.95,151.6
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,277.12,203.31
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,333.42,253.65
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,392.76,305.25
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,448.34,351.8
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,504.34,396.93
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,556.72,438.44
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,608.27,477.95
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,656.07,513.79
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,702.39,547.38
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,743.44,575.0
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,782.04,600.66
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,816.49,623.58
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,847.99,644.39
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,873.71,662.45
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,896.09,678.33
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,913.85,690.19
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,928.02,699.69
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,936.23,707.62
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,940.71,713.2
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,937.49,712.58
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,930.6,709.54
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,918.98,704.14
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,903.82,696.34
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,882.69,683.18
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,858.36,667.93
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,827.84,649.12
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,794.59,628.13
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,755.05,601.06
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,713.55,572.24
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,670.17,542.22
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,621.44,506.42
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,565.39,463.19
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,509.73,418.8
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,445.15,365.52
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,383.2,312.45
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,311.23,249.48
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,248.5,192.49
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,168.89,121.35
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,95.87,19.18
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,35.93,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,12.78,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,20.14,10.89
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,25.72,17.24
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,64.72,32.57
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,113.3,62.85
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,168.99,106.91
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,225.0,156.22
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,285.03,210.44
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,342.93,263.17
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,403.69,317.09
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,460.75,366.66
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,518.12,414.9
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,571.49,458.45
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,623.85,499.78
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,671.97,536.86
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,718.4,571.43
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,760.42,599.67
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,799.9,625.66
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,834.37,647.95
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,865.74,667.85
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,891.59,685.04
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,913.99,699.85
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,931.23,710.11
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,944.76,717.91
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,952.11,722.98
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,955.63,725.62
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,953.56,723.56
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,947.67,719.07
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,935.85,712.06
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,920.4,702.68
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,898.74,689.09
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,873.78,673.24
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,842.69,654.05
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,808.8,632.71
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,768.01,605.19
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,725.18,575.87
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,676.64,542.71
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,627.03,507.16
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,573.81,465.51
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,517.09,419.96
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,452.04,367.46
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,389.59,314.89
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,315.74,250.69
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,248.48,190.26
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,169.27,119.55
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,93.7,0.0
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,35.29,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,12.29,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,19.33,9.99
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,24.52,16.13
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,61.06,30.33
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,109.08,60.06
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,164.24,103.47
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,219.07,151.54
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,278.08,204.66
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,336.67,257.76
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,395.1,309.65
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,451.16,358.37
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,507.5,405.8
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,559.58,449.32
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,610.69,490.94
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,658.08,527.86
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,703.63,562.45
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,744.51,591.95
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,782.88,619.47
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,815.89,641.8
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,845.82,661.91
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,871.19,680.17
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,893.17,696.12
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,909.01,706.46
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,921.19,714.35
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,928.37,720.23
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,931.82,723.65
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,927.3,721.57
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,919.14,717.06
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,907.45,710.87
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,892.26,702.26
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,870.86,688.48
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,846.23,672.36
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,815.93,652.47
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,782.94,630.47
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,744.28,603.07
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,703.49,573.82
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,656.04,539.74
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,611.53,505.96
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,555.67,460.71
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,500.23,414.61
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,436.33,360.74
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,375.11,307.25
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,301.15,241.4
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,237.2,182.62
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,155.83,108.98
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,80.47,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,8.36,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,12.78,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,20.48,10.62
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,26.02,17.45
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,57.58,29.16
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,103.0,57.04
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,157.46,99.55
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,210.28,145.36
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,267.53,196.3
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,322.78,246.01
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,379.89,296.23
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,435.47,343.94
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,490.29,389.58
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,460.65,366.78
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,398.3,315.59
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,429.41,339.43
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,460.57,362.49
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,343.62,271.36
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,211.1,165.25
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,208.28,162.89
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,205.37,160.2
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,406.55,320.56
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,613.1,476.64
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,521.63,404.78
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,425.43,329.48
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,392.57,304.69
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,359.11,278.98
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,302.28,235.39
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,238.75,185.98
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,216.97,169.49
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,195.19,152.75
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,168.53,131.65
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,142.01,110.5
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,158.11,123.84
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,174.52,137.38
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,149.1,117.13
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,123.82,96.86
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,110.35,86.32
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,96.88,75.64
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,314.73,260.95
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,478.44,391.84
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,415.62,338.7
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,355.68,287.18
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,284.71,225.29
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,223.48,169.9
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,144.42,98.18
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,62.82,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,12.78,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,20.67,10.32
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,28.56,19.56
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,59.13,32.16
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,102.99,59.03
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,154.72,98.81
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,171.46,126.46
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,158.55,126.25
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,193.19,154.26
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,230.48,184.15
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,340.67,270.81
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,485.07,384.68
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,536.42,426.13
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,587.27,466.56
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,635.59,503.64
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,683.77,539.69
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,725.11,568.13
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,764.18,593.96
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,797.85,616.02
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,828.7,635.99
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,854.56,653.65
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,877.18,669.16
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,894.34,680.1
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,907.98,688.74
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,915.67,694.76
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,919.7,698.47
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,916.2,697.51
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,909.1,694.22
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,897.44,687.56
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,882.32,678.59
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,860.81,665.44
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,836.16,650.05
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,805.4,631.15
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,772.07,610.17
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,736.23,586.1
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,693.86,557.03
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,645.19,522.84
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,595.72,485.59
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,539.33,441.01
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,483.57,395.53
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,417.93,341.53
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,358.06,290.12
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,285.22,226.11
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,219.83,166.99
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,137.26,91.04
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,54.66,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,12.78,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,20.87,10.09
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,27.33,18.58
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,57.52,30.13
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,103.41,57.8
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,159.15,101.05
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,213.34,147.78
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,272.35,200.08
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,329.17,251.39
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,387.99,303.37
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,444.41,352.23
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,502.08,400.59
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,554.76,443.54
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,606.67,484.53
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,655.3,522.07
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,702.58,557.64
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,744.29,586.79
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,783.58,613.3
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,818.22,636.49
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,849.91,657.48
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,876.49,675.83
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,899.7,691.89
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,917.09,702.94
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,930.83,711.57
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,938.29,717.35
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,941.94,720.68
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,940.49,720.9
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,935.24,719.03
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,923.14,711.76
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,907.4,702.07
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,885.92,688.75
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,861.11,673.04
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,829.99,652.11
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,796.08,629.09
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,756.1,601.44
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,714.06,572.0
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,664.42,537.04
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,613.81,498.87
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,559.46,456.52
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,501.82,410.13
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,435.36,354.04
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,371.92,298.93
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,295.33,231.84
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,226.3,169.6
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,140.84,89.46
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,55.84,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,11.3,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,18.06,7.41
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,23.78,15.3
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,55.39,27.76
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,101.74,54.93
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,155.71,96.21
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,210.15,142.89
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,268.83,194.62
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,325.29,245.28
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,384.71,297.36
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,440.48,344.86
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,496.59,391.08
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,548.83,433.28
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,600.19,473.5
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,648.26,509.23
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,694.98,542.86
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,735.96,571.73
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,774.45,598.15
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,808.22,619.88
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,838.99,639.36
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,864.61,656.44
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,886.82,671.23
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,903.32,681.22
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,916.15,688.84
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,923.01,693.54
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,926.09,695.87
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,923.67,693.31
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,917.49,688.41
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,904.94,680.69
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,888.8,670.68
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,866.72,656.72
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,841.43,640.59
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,810.16,621.22
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,776.18,599.83
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,735.73,572.7
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,693.4,543.92
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,645.02,510.86
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,595.74,474.54
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,541.68,432.48
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,484.49,386.79
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,419.43,333.99
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,357.45,281.61
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,283.26,218.05
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,216.58,158.97
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,130.57,77.24
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,52.74,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,10.32,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,16.28,5.45
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,24.11,15.39
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,52.56,25.54
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,98.82,52.13
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,152.54,92.74
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,206.49,139.02
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,264.23,190.15
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,320.14,239.64
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,379.0,290.33
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,433.89,336.48
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,488.94,381.09
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,540.78,422.17
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,591.81,461.2
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,638.32,494.65
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,682.98,525.54
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,723.32,552.44
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,761.28,576.36
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,794.04,596.76
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,823.83,615.01
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,848.8,630.25
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,870.46,643.21
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,886.21,650.96
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,898.39,656.38
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,905.01,658.89
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,907.96,659.06
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,902.86,654.78
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,894.19,648.41
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,825.14,602.99
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,746.75,549.82
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,692.08,512.17
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,640.39,475.76
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,632.83,472.63
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,620.89,465.91
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,656.21,493.63
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,673.04,507.03
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,623.24,474.46
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,572.85,440.2
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,515.02,399.0
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,458.27,356.78
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,394.81,307.57
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,332.95,257.48
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,258.21,195.82
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,192.07,139.1
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,107.34,57.98
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,30.81,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,11.3,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,18.42,5.94
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,26.0,16.73
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,52.23,27.25
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,95.98,52.26
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,148.11,90.71
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,200.74,134.35
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,259.44,184.35
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,314.18,231.55
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,371.24,279.67
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,426.07,324.88
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,481.53,369.08
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,533.21,409.69
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,584.33,448.69
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,635.87,486.42
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,688.18,523.67
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,729.12,551.73
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,767.55,577.31
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,801.62,598.55
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,832.7,617.61
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,857.71,633.37
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,879.29,646.88
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,895.68,655.69
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,908.39,662.16
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,916.09,666.34
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,920.0,668.17
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,916.98,665.64
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,910.22,660.88
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,897.97,652.7
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,882.13,642.36
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,860.53,628.91
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,835.72,613.45
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,804.38,594.88
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,770.33,574.38
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,729.27,548.22
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,686.33,520.45
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,637.63,488.89
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,588.1,454.08
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,534.2,414.61
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,477.29,371.37
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,411.66,319.65
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,349.3,268.31
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,273.92,205.43
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,206.53,146.85
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,92.93,43.14
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,9.83,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,17.04,4.07
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,23.46,14.45
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,49.8,23.81
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,95.63,48.91
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,149.09,88.3
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,203.49,133.79
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,261.83,184.08
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,318.05,232.78
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,377.16,282.48
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,431.85,327.46
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,486.66,370.85
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,538.48,411.23
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,589.42,449.64
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,636.38,484.07
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,681.66,516.36
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,721.97,544.1
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,759.82,568.95
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,793.15,589.85
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,823.49,608.64
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,848.06,624.29
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,869.26,637.79
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,885.88,648.87
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,898.9,657.74
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,905.05,661.79
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,907.47,663.6
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,901.83,660.33
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,892.61,654.92
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,879.83,647.82
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,863.61,638.53
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,839.87,624.27
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,813.1,607.98
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,781.97,589.79
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,748.32,569.62
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,706.6,542.63
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,667.48,517.06
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,618.14,482.91
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,568.2,446.65
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,510.04,403.03
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,453.01,358.57
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,386.75,305.27
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,327.05,255.04
