Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,251.72,191.2
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,185.41,132.83
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,83.57,31.83
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,44.5,10.5,1.0,10.5,13.0,10.32,0.0
2016,10,10,6,30,89.0,21.0,1.1,11.0,26.0,17.68,3.31
2016,10,10,6,45,144.0,39.5,1.25,12.0,58.0,32.43,22.34
2016,10,10,7,0,199.0,58.0,1.4,13.0,90.0,54.79,36.52
2016,10,10,7,15,228.0,77.0,1.45,13.5,126.5,87.77,59.69
2016,10,10,7,30,257.0,96.0,1.5,14.0,163.0,124.21,88.3
2016,10,10,7,45,277.5,114.0,1.6,14.5,199.5,161.33,119.25
2016,10,10,8,0,298.0,132.0,1.7,15.0,236.0,200.61,152.48
2016,10,10,8,15,307.0,151.5,1.8,15.5,272.5,239.72,185.74
2016,10,10,8,30,316.0,171.0,1.9,16.0,309.0,279.54,218.98
2016,10,10,8,45,516.0,138.5,2.05,17.0,391.0,350.75,274.78
2016,10,10,9,0,716.0,106.0,2.2,18.0,473.0,440.51,345.32
2016,10,10,9,15,704.5,121.5,2.3,18.5,505.5,485.19,380.93
2016,10,10,9,30,693.0,137.0,2.4,19.0,538.0,527.29,413.61
2016,10,10,9,45,590.5,183.0,2.55,19.5,538.0,540.82,423.01
2016,10,10,10,0,488.0,229.0,2.7,20.0,538.0,546.37,425.61
2016,10,10,10,15,712.5,157.0,2.75,20.0,628.0,647.25,504.36
2016,10,10,10,30,937.0,85.0,2.8,20.0,718.0,754.21,583.51
2016,10,10,10,45,941.0,86.0,2.9,20.5,736.5,786.66,604.42
2016,10,10,11,0,945.0,87.0,3.0,21.0,755.0,816.16,623.73
2016,10,10,11,15,772.0,162.5,3.05,21.0,713.5,786.8,602.77
2016,10,10,11,30,599.0,238.0,3.1,21.0,672.0,740.07,566.78
2016,10,10,11,45,774.0,163.0,3.15,21.5,725.0,819.25,625.08
2016,10,10,12,0,949.0,88.0,3.2,22.0,778.0,888.64,671.53
2016,10,10,12,15,947.0,87.5,3.25,22.0,771.5,894.64,675.55
2016,10,10,12,30,945.0,87.0,3.3,22.0,765.0,896.98,677.73
2016,10,10,12,45,932.5,90.5,3.35,22.0,748.0,891.21,674.53
2016,10,10,13,0,920.0,94.0,3.4,22.0,731.0,881.94,669.1
2016,10,10,13,15,752.0,150.5,3.4,21.5,661.0,805.94,618.14
2016,10,10,13,30,584.0,207.0,3.4,21.0,591.0,718.06,555.79
2016,10,10,13,45,732.5,148.5,3.4,21.0,607.5,770.26,597.01
2016,10,10,14,0,881.0,90.0,3.4,21.0,624.0,801.48,620.08
2016,10,10,14,15,699.0,134.5,3.4,20.5,542.5,700.57,549.52
2016,10,10,14,30,517.0,179.0,3.4,20.0,461.0,593.72,469.46
2016,10,10,14,45,362.5,192.5,3.4,20.0,382.5,475.9,378.98
2016,10,10,15,0,208.0,206.0,3.4,20.0,304.0,368.34,293.89
2016,10,10,15,15,199.5,186.5,3.35,19.5,273.5,335.1,269.14
2016,10,10,15,30,191.0,167.0,3.3,19.0,243.0,301.89,243.6
2016,10,10,15,45,183.0,145.0,3.25,19.0,210.0,266.06,214.99
2016,10,10,16,0,175.0,123.0,3.2,19.0,177.0,230.36,185.83
2016,10,10,16,15,159.0,101.5,2.9,18.0,143.5,191.69,153.99
2016,10,10,16,30,143.0,80.0,2.6,17.0,110.0,154.05,122.09
2016,10,10,16,45,115.0,59.0,2.35,16.5,78.5,113.65,87.06
2016,10,10,17,0,87.0,38.0,2.1,16.0,47.0,80.34,57.15
2016,10,10,17,15,43.5,19.0,2.0,15.0,23.5,34.22,6.26
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,119.0,10.0,1.1,9.0,16.5,9.83,0.0
2016,10,11,6,30,238.0,20.0,1.2,9.0,33.0,15.95,1.02
2016,10,11,6,45,370.0,30.5,1.3,9.5,76.0,23.24,14.52
2016,10,11,7,0,502.0,41.0,1.4,10.0,119.0,46.5,24.09
2016,10,11,7,15,576.0,47.5,1.4,10.5,169.5,89.72,48.05
2016,10,11,7,30,650.0,54.0,1.4,11.0,220.0,142.9,87.69
2016,10,11,7,45,699.5,58.0,1.4,11.5,271.0,194.78,131.63
2016,10,11,8,0,749.0,62.0,1.4,12.0,322.0,251.5,181.45
2016,10,11,8,15,780.0,65.5,1.45,12.5,371.0,306.45,230.6
2016,10,11,8,30,811.0,69.0,1.5,13.0,420.0,363.5,280.61
2016,10,11,8,45,834.5,71.5,1.55,13.5,465.0,418.22,327.58
2016,10,11,9,0,858.0,74.0,1.6,14.0,510.0,474.07,373.95
2016,10,11,9,15,506.5,170.0,1.6,14.5,432.5,428.75,339.96
2016,10,11,9,30,155.0,266.0,1.6,15.0,355.0,347.95,274.98
2016,10,11,9,45,148.0,282.0,1.65,15.5,371.0,367.89,290.15
2016,10,11,10,0,141.0,298.0,1.7,16.0,387.0,387.03,303.89
2016,10,11,10,15,539.0,188.5,1.65,16.0,548.0,558.6,440.45
2016,10,11,10,30,937.0,79.0,1.6,16.0,709.0,745.3,578.86
2016,10,11,10,45,941.5,80.5,1.6,16.5,727.5,778.52,598.46
2016,10,11,11,0,946.0,82.0,1.6,17.0,746.0,808.82,617.44
2016,10,11,11,15,949.0,82.0,1.55,17.5,756.5,833.27,631.76
2016,10,11,11,30,952.0,82.0,1.5,18.0,767.0,854.43,643.79
2016,10,11,11,45,950.5,83.5,1.5,18.5,768.5,870.14,652.76
2016,10,11,12,0,949.0,85.0,1.5,19.0,770.0,882.28,659.46
2016,10,11,12,15,734.5,171.0,1.55,19.0,698.5,810.71,611.79
2016,10,11,12,30,520.0,257.0,1.6,19.0,627.0,723.1,548.61
2016,10,11,12,45,706.5,180.5,1.7,19.0,672.5,803.4,610.72
2016,10,11,13,0,893.0,104.0,1.8,19.0,718.0,867.1,654.97
2016,10,11,13,15,885.5,103.0,1.9,18.5,695.5,853.88,648.3
2016,10,11,13,30,878.0,102.0,2.0,18.0,673.0,842.36,643.62
2016,10,11,13,45,869.5,99.0,2.1,18.0,643.5,819.73,630.0
2016,10,11,14,0,861.0,96.0,2.2,18.0,614.0,794.11,614.27
2016,10,11,14,15,674.5,141.5,2.3,18.0,532.5,687.01,539.36
2016,10,11,14,30,488.0,187.0,2.4,18.0,451.0,579.33,458.32
2016,10,11,14,45,639.5,136.5,2.5,18.0,453.5,620.36,493.73
2016,10,11,15,0,791.0,86.0,2.6,18.0,456.0,643.04,513.99
2016,10,11,15,15,604.5,108.5,2.65,17.5,374.5,523.97,422.6
2016,10,11,15,30,418.0,131.0,2.7,17.0,293.0,411.04,333.87
2016,10,11,15,45,386.0,119.0,2.8,16.5,252.5,362.9,296.23
2016,10,11,16,0,354.0,107.0,2.9,16.0,212.0,316.47,258.46
2016,10,11,16,15,320.0,89.5,2.85,15.5,171.0,264.86,215.19
2016,10,11,16,30,286.0,72.0,2.8,15.0,130.0,215.76,172.72
2016,10,11,16,45,229.5,54.0,2.75,14.5,92.0,160.6,124.51
2016,10,11,17,0,173.0,36.0,2.7,14.0,54.0,111.05,79.69
2016,10,11,17,15,86.5,18.0,2.65,13.5,27.0,50.39,2.48
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,14.5,1.2,9.0,14.5,14.25,0.0
2016,10,12,6,30,0.0,29.0,1.2,9.0,29.0,25.65,2.03
2016,10,12,6,45,220.5,37.0,1.3,9.5,71.0,28.69,19.12
2016,10,12,7,0,441.0,45.0,1.4,10.0,113.0,47.79,26.82
2016,10,12,7,15,519.0,53.0,1.3,10.5,162.0,88.97,49.86
2016,10,12,7,30,597.0,61.0,1.2,11.0,211.0,138.96,86.63
2016,10,12,7,45,656.5,64.5,1.2,11.5,262.5,189.5,128.69
2016,10,12,8,0,716.0,68.0,1.2,12.0,314.0,247.41,178.74
2016,10,12,8,15,749.0,72.0,1.1,12.5,362.5,301.58,226.58
2016,10,12,8,30,782.0,76.0,1.0,13.0,411.0,358.13,275.28
2016,10,12,8,45,811.5,77.5,0.95,14.0,457.0,412.8,320.64
2016,10,12,9,0,841.0,79.0,0.9,15.0,503.0,468.76,365.19
2016,10,12,9,15,857.5,81.0,0.95,15.5,542.0,519.55,405.54
2016,10,12,9,30,874.0,83.0,1.0,16.0,581.0,569.49,443.99
2016,10,12,9,45,888.5,84.0,1.05,16.5,615.0,616.26,479.02
2016,10,12,10,0,903.0,85.0,1.1,17.0,649.0,661.69,512.13
2016,10,12,10,15,911.0,86.0,1.25,17.5,675.0,701.17,541.15
2016,10,12,10,30,919.0,87.0,1.4,18.0,701.0,738.36,566.49
2016,10,12,10,45,925.5,87.5,1.55,19.0,719.5,771.43,587.72
2016,10,12,11,0,932.0,88.0,1.7,20.0,738.0,801.73,606.89
2016,10,12,11,15,935.0,88.5,1.85,20.0,748.5,826.36,624.45
2016,10,12,11,30,938.0,89.0,2.0,20.0,759.0,847.76,639.92
2016,10,12,11,45,938.5,89.0,2.2,20.0,761.0,863.24,651.94
2016,10,12,12,0,939.0,89.0,2.4,20.0,763.0,875.23,661.69
2016,10,12,12,15,937.5,89.0,2.45,20.0,757.0,882.01,666.77
2016,10,12,12,30,936.0,89.0,2.5,20.0,751.0,885.18,669.6
2016,10,12,12,45,936.5,86.5,2.65,20.0,737.5,883.66,670.19
2016,10,12,13,0,937.0,84.0,2.8,20.0,724.0,878.51,668.41
2016,10,12,13,15,931.0,82.5,2.8,20.0,701.5,865.48,660.24
2016,10,12,13,30,925.0,81.0,2.8,20.0,679.0,849.02,649.85
2016,10,12,13,45,918.0,79.0,2.85,20.0,649.5,827.87,636.63
2016,10,12,14,0,911.0,77.0,2.9,20.0,620.0,803.56,621.2
2016,10,12,14,15,898.0,75.0,2.9,20.0,583.5,771.69,600.08
2016,10,12,14,30,885.0,73.0,2.9,20.0,547.0,737.3,577.05
2016,10,12,14,45,667.0,117.0,2.95,20.0,458.0,615.8,488.32
2016,10,12,15,0,449.0,161.0,3.0,20.0,369.0,493.78,393.86
2016,10,12,15,15,621.5,112.0,3.15,19.5,368.0,536.28,431.02
2016,10,12,15,30,794.0,63.0,3.3,19.0,367.0,557.44,449.98
2016,10,12,15,45,756.5,59.0,3.5,18.5,316.5,499.45,404.62
2016,10,12,16,0,719.0,55.0,3.7,18.0,266.0,442.61,358.66
2016,10,12,16,15,660.0,49.5,3.45,17.0,214.5,375.61,302.71
2016,10,12,16,30,601.0,44.0,3.2,16.0,163.0,312.62,247.95
2016,10,12,16,45,504.0,36.0,2.95,15.5,115.5,240.56,184.28
2016,10,12,17,0,407.0,28.0,2.7,15.0,68.0,175.38,123.42
2016,10,12,17,15,203.5,14.0,2.4,14.0,34.0,76.35,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,0.5,9.5,8.0,7.86,0.0
2016,10,13,6,30,0.0,16.0,0.5,10.0,16.0,15.37,0.0
2016,10,13,6,45,24.0,35.0,0.5,10.5,38.5,31.76,21.56
2016,10,13,7,0,48.0,54.0,0.5,11.0,61.0,49.94,35.92
2016,10,13,7,15,60.0,75.0,0.55,11.0,87.5,73.58,55.06
2016,10,13,7,30,72.0,96.0,0.6,11.0,114.0,98.95,76.03
2016,10,13,7,45,78.5,117.0,0.7,11.5,140.5,124.79,97.65
2016,10,13,8,0,85.0,138.0,0.8,12.0,167.0,151.48,119.87
2016,10,13,8,15,129.5,160.0,0.8,12.5,211.5,191.42,151.7
2016,10,13,8,30,174.0,182.0,0.8,13.0,256.0,236.6,187.66
2016,10,13,8,45,152.0,203.0,0.85,13.5,272.5,258.12,205.15
2016,10,13,9,0,130.0,224.0,0.9,14.0,289.0,277.35,220.25
2016,10,13,9,15,279.5,220.5,0.95,14.0,374.5,359.03,284.78
2016,10,13,9,30,429.0,217.0,1.0,14.0,460.0,454.4,358.74
2016,10,13,9,45,458.0,220.5,1.05,14.5,493.5,495.27,389.15
2016,10,13,10,0,487.0,224.0,1.1,15.0,527.0,537.18,420.23
2016,10,13,10,15,427.0,255.5,1.1,15.5,529.0,548.49,426.43
2016,10,13,10,30,367.0,287.0,1.1,16.0,531.0,550.9,426.08
2016,10,13,10,45,429.5,272.0,1.15,16.5,565.0,598.59,461.38
2016,10,13,11,0,492.0,257.0,1.2,17.0,599.0,644.22,494.42
2016,10,13,11,15,478.0,267.0,1.25,17.0,603.0,657.08,503.15
2016,10,13,11,30,464.0,277.0,1.3,17.0,607.0,667.66,510.56
2016,10,13,11,45,472.5,272.0,1.4,17.5,608.5,678.79,518.61
2016,10,13,12,0,481.0,267.0,1.5,18.0,610.0,688.19,525.43
2016,10,13,12,15,446.0,281.5,1.55,18.0,597.5,680.08,519.25
2016,10,13,12,30,411.0,296.0,1.6,18.0,585.0,662.8,506.91
2016,10,13,12,45,395.0,294.0,1.65,18.5,567.5,649.13,496.85
2016,10,13,13,0,379.0,292.0,1.7,19.0,550.0,633.95,485.68
2016,10,13,13,15,454.5,255.0,1.7,19.0,554.0,662.62,508.88
2016,10,13,13,30,530.0,218.0,1.7,19.0,558.0,680.09,523.86
2016,10,13,13,45,439.5,234.0,1.75,19.5,507.5,618.52,477.67
2016,10,13,14,0,349.0,250.0,1.8,20.0,457.0,550.58,426.97
2016,10,13,14,15,271.5,244.5,1.85,20.0,399.5,479.68,374.47
2016,10,13,14,30,194.0,239.0,1.9,20.0,342.0,403.24,316.69
2016,10,13,14,45,118.5,212.0,1.95,20.0,273.5,315.7,249.19
2016,10,13,15,0,43.0,185.0,2.0,20.0,205.0,224.57,177.1
2016,10,13,15,15,55.0,169.5,2.0,19.5,192.5,215.1,170.94
2016,10,13,15,30,67.0,154.0,2.0,19.0,180.0,204.7,163.55
2016,10,13,15,45,61.5,133.5,2.0,18.5,155.0,177.57,142.04
2016,10,13,16,0,56.0,113.0,2.0,18.0,130.0,150.71,120.29
2016,10,13,16,15,47.0,92.0,1.8,17.0,104.0,121.9,96.52
2016,10,13,16,30,38.0,71.0,1.6,16.0,78.0,93.66,72.64
2016,10,13,16,45,21.5,51.0,1.45,15.5,54.5,64.51,47.57
2016,10,13,17,0,5.0,31.0,1.3,15.0,31.0,33.95,20.87
2016,10,13,17,15,2.5,15.5,1.25,14.5,15.5,15.88,0.0
2016,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,10.5,8.0,7.86,0.0
2016,10,14,6,30,0.0,16.0,1.5,11.0,16.0,15.31,0.0
2016,10,14,6,45,44.0,34.5,1.8,11.5,41.0,29.98,19.7
2016,10,14,7,0,88.0,53.0,2.1,12.0,66.0,48.22,33.61
2016,10,14,7,15,104.5,74.0,2.2,12.0,95.5,74.79,54.1
2016,10,14,7,30,121.0,95.0,2.3,12.0,125.0,103.58,77.6
2016,10,14,7,45,130.5,116.5,2.4,12.5,155.0,133.5,102.78
2016,10,14,8,0,140.0,138.0,2.5,13.0,185.0,164.59,129.03
2016,10,14,8,15,97.5,155.0,2.6,13.5,190.0,176.84,140.78
2016,10,14,8,30,55.0,172.0,2.7,14.0,195.0,184.16,147.55
2016,10,14,8,45,194.0,186.5,2.85,14.5,281.0,259.32,207.36
2016,10,14,9,0,333.0,201.0,3.0,15.0,367.0,348.89,278.74
2016,10,14,9,15,283.0,227.5,3.1,15.0,376.0,367.01,293.54
2016,10,14,9,30,233.0,254.0,3.2,15.0,385.0,378.03,302.21
2016,10,14,9,45,218.0,272.0,3.3,15.5,400.0,398.43,317.54
2016,10,14,10,0,203.0,290.0,3.4,16.0,415.0,417.23,331.23
2016,10,14,10,15,550.0,186.0,3.45,16.0,544.5,559.1,446.81
2016,10,14,10,30,897.0,82.0,3.5,16.0,674.0,712.52,566.37
2016,10,14,10,45,575.0,205.0,3.6,16.0,588.0,634.72,503.06
2016,10,14,11,0,253.0,328.0,3.7,16.0,502.0,526.01,414.19
2016,10,14,11,15,214.0,337.0,3.75,16.0,486.0,512.81,403.79
2016,10,14,11,30,175.0,346.0,3.8,16.0,470.0,497.34,391.1
2016,10,14,11,45,181.0,342.5,3.85,16.5,471.0,503.06,395.12
2016,10,14,12,0,187.0,339.0,3.9,17.0,472.0,508.19,398.64
2016,10,14,12,15,161.5,339.5,3.95,17.0,453.5,490.96,385.11
2016,10,14,12,30,136.0,340.0,4.0,17.0,435.0,472.84,370.96
2016,10,14,12,45,92.5,316.0,4.05,17.0,380.0,404.1,317.89
2016,10,14,13,0,49.0,292.0,4.1,17.0,325.0,342.97,269.94
2016,10,14,13,15,56.5,288.0,4.1,17.0,325.0,345.82,272.93
2016,10,14,13,30,64.0,284.0,4.1,17.0,325.0,348.42,275.59
2016,10,14,13,45,47.0,257.5,4.1,17.0,287.0,306.07,242.48
2016,10,14,14,0,30.0,231.0,4.1,17.0,249.0,264.03,209.4
2016,10,14,14,15,44.5,227.5,4.1,17.0,252.0,271.99,216.74
2016,10,14,14,30,59.0,224.0,4.1,17.0,255.0,279.38,223.53
2016,10,14,14,45,29.5,177.0,4.1,17.0,192.5,205.5,164.11
2016,10,14,15,0,0.0,130.0,4.1,17.0,130.0,128.92,101.48
2016,10,14,15,15,0.0,113.5,4.05,16.5,113.5,112.29,88.35
2016,10,14,15,30,0.0,97.0,4.0,16.0,97.0,95.66,74.95
2016,10,14,15,45,0.0,83.0,3.95,16.0,83.0,81.66,63.42
2016,10,14,16,0,0.0,69.0,3.9,16.0,69.0,67.65,51.71
2016,10,14,16,15,0.0,55.0,3.65,15.5,55.0,53.61,39.88
2016,10,14,16,30,0.0,41.0,3.4,15.0,41.0,39.61,27.85
2016,10,14,16,45,0.0,28.0,3.15,15.0,28.0,27.03,16.85
2016,10,14,17,0,0.0,15.0,2.9,15.0,15.0,14.47,5.51
2016,10,14,17,15,0.0,7.5,2.75,14.5,7.5,7.37,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,8.5,1.5,11.5,12.5,8.36,0.0
2016,10,15,6,30,195.0,17.0,1.8,12.0,25.0,13.62,0.0
2016,10,15,6,45,334.5,27.5,2.15,12.5,65.5,21.11,11.99
2016,10,15,7,0,474.0,38.0,2.5,13.0,106.0,39.5,20.39
2016,10,15,7,15,551.5,44.5,2.7,13.0,154.5,80.68,41.68
2016,10,15,7,30,629.0,51.0,2.9,13.0,203.0,132.08,78.93
2016,10,15,7,45,676.5,56.0,3.1,13.5,252.5,182.75,121.49
2016,10,15,8,0,724.0,61.0,3.3,14.0,302.0,238.04,170.19
2016,10,15,8,15,755.5,64.5,3.5,14.5,349.0,291.28,218.3
2016,10,15,8,30,787.0,68.0,3.7,15.0,396.0,346.7,267.69
2016,10,15,8,45,807.5,71.5,3.9,15.5,439.0,399.51,314.16
2016,10,15,9,0,828.0,75.0,4.1,16.0,482.0,452.74,359.73
2016,10,15,9,15,844.0,77.0,4.25,16.0,520.5,502.37,402.06
2016,10,15,9,30,860.0,79.0,4.4,16.0,559.0,551.01,442.7
2016,10,15,9,45,489.0,183.0,4.6,16.5,459.0,474.01,380.45
2016,10,15,10,0,118.0,287.0,4.8,17.0,359.0,357.6,283.79
2016,10,15,10,15,119.5,298.0,4.95,17.0,373.5,378.86,300.66
2016,10,15,10,30,121.0,309.0,5.1,17.0,388.0,396.8,314.55
2016,10,15,10,45,519.5,195.5,5.25,17.5,549.5,583.23,467.43
2016,10,15,11,0,918.0,82.0,5.4,18.0,711.0,776.33,615.94
2016,10,15,11,15,583.0,209.0,5.5,18.0,611.0,675.12,536.21
2016,10,15,11,30,248.0,336.0,5.6,18.0,511.0,544.02,428.8
2016,10,15,11,45,586.0,209.0,5.7,18.0,622.0,703.74,559.72
2016,10,15,12,0,924.0,82.0,5.8,18.0,733.0,845.96,667.67
2016,10,15,12,15,921.5,82.0,5.85,18.0,726.0,851.59,671.5
2016,10,15,12,30,919.0,82.0,5.9,18.0,719.0,853.68,673.57
2016,10,15,12,45,905.0,85.5,6.0,18.0,702.0,846.62,669.32
2016,10,15,13,0,891.0,89.0,6.1,18.0,685.0,836.19,662.74
2016,10,15,13,15,883.5,88.0,6.1,18.0,662.5,822.83,653.68
2016,10,15,13,30,876.0,87.0,6.1,18.0,640.0,806.26,642.36
2016,10,15,13,45,453.0,158.0,6.15,18.0,443.5,542.32,439.22
2016,10,15,14,0,30.0,229.0,6.2,18.0,247.0,261.93,207.71
2016,10,15,14,15,29.0,215.5,6.15,17.5,231.5,246.97,196.95
2016,10,15,14,30,28.0,202.0,6.1,17.0,216.0,224.2,179.43
2016,10,15,14,45,26.0,186.0,6.1,17.0,198.5,206.08,165.18
2016,10,15,15,0,24.0,170.0,6.1,17.0,181.0,188.04,150.87
2016,10,15,15,15,21.0,153.0,5.95,16.5,161.5,168.36,135.31
2016,10,15,15,30,18.0,136.0,5.8,16.0,142.0,148.88,119.69
2016,10,15,15,45,13.0,117.5,5.7,16.0,121.5,126.84,101.46
2016,10,15,16,0,8.0,99.0,5.6,16.0,101.0,105.17,83.3
2016,10,15,16,15,4.0,79.5,5.2,15.5,80.5,83.18,64.75
2016,10,15,16,30,0.0,60.0,4.8,15.0,60.0,61.39,46.09
2016,10,15,16,45,0.0,41.0,4.4,15.0,41.0,41.71,28.91
2016,10,15,17,0,0.0,22.0,4.0,15.0,22.0,21.35,10.41
2016,10,15,17,15,0.0,11.0,3.8,14.5,11.0,10.81,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,11.0,4.25,13.0,11.0,0.0,0.0
2016,10,16,6,30,0.0,22.0,4.4,13.0,22.0,21.63,0.0
2016,10,16,6,45,231.0,28.5,4.6,13.0,61.0,22.25,12.69
2016,10,16,7,0,462.0,35.0,4.8,13.0,100.0,35.62,17.83
2016,10,16,7,15,539.0,41.5,4.95,13.0,147.5,75.9,38.33
2016,10,16,7,30,616.0,48.0,5.1,13.0,195.0,126.17,74.63
2016,10,16,7,45,308.0,57.0,5.3,13.5,130.5,110.9,76.3
2016,10,16,8,0,0.0,66.0,5.5,14.0,66.0,63.78,48.79
2016,10,16,8,15,0.0,97.0,5.7,14.0,97.0,93.36,73.68
2016,10,16,8,30,0.0,128.0,5.9,14.0,128.0,123.1,98.38
2016,10,16,8,45,119.5,170.0,6.15,14.5,228.5,212.82,171.32
2016,10,16,9,0,239.0,212.0,6.4,15.0,329.0,315.63,254.77
2016,10,16,9,15,170.0,231.5,6.55,15.0,318.5,311.67,251.81
2016,10,16,9,30,101.0,251.0,6.7,15.0,308.0,300.46,242.26
2016,10,16,9,45,53.0,215.0,6.9,15.5,245.0,242.1,194.19
2016,10,16,10,0,5.0,179.0,7.1,16.0,182.0,177.14,140.2
2016,10,16,10,15,36.0,236.0,7.2,16.0,259.5,257.43,205.55
2016,10,16,10,30,67.0,293.0,7.3,16.0,337.0,338.75,270.77
2016,10,16,10,45,35.5,232.5,7.4,16.0,256.0,257.26,204.94
2016,10,16,11,0,4.0,172.0,7.5,16.0,175.0,170.74,134.34
2016,10,16,11,15,2.0,122.5,7.55,16.0,124.0,120.49,93.48
2016,10,16,11,30,0.0,73.0,7.6,16.0,73.0,70.65,52.64
2016,10,16,11,45,0.0,98.5,7.65,16.5,98.5,95.42,72.79
2016,10,16,12,0,0.0,124.0,7.7,17.0,124.0,120.55,93.07
2016,10,16,12,15,0.0,82.0,7.65,16.5,82.0,79.37,59.68
2016,10,16,12,30,0.0,40.0,7.6,16.0,40.0,38.68,26.36
2016,10,16,12,45,0.0,41.0,7.6,16.0,41.0,39.65,27.19
2016,10,16,13,0,0.0,42.0,7.6,16.0,42.0,40.61,28.02
2016,10,16,13,15,0.0,87.5,7.5,16.0,87.5,84.68,64.42
2016,10,16,13,30,0.0,133.0,7.4,16.0,133.0,129.94,101.62
2016,10,16,13,45,0.0,78.5,7.35,16.0,78.5,75.94,57.39
2016,10,16,14,0,0.0,24.0,7.3,16.0,24.0,23.18,13.71
2016,10,16,14,15,0.0,43.0,7.2,16.0,43.0,41.55,29.1
2016,10,16,14,30,0.0,62.0,7.1,16.0,62.0,59.94,44.53
2016,10,16,14,45,0.0,70.5,7.0,16.0,70.5,68.16,51.53
2016,10,16,15,0,0.0,79.0,6.9,16.0,79.0,76.4,58.58
2016,10,16,15,15,0.0,91.0,6.7,15.5,91.0,88.91,69.37
2016,10,16,15,30,0.0,103.0,6.5,15.0,103.0,102.28,80.95
2016,10,16,15,45,0.0,88.0,6.35,15.0,88.0,87.25,68.45
2016,10,16,16,0,0.0,73.0,6.2,15.0,73.0,72.2,55.78
2016,10,16,16,15,279.0,57.0,5.85,14.5,107.0,202.24,165.11
2016,10,16,16,30,558.0,41.0,5.5,14.0,141.0,282.9,225.64
2016,10,16,16,45,455.0,32.5,5.15,14.0,96.5,212.18,161.13
2016,10,16,17,0,352.0,24.0,4.8,14.0,52.0,146.42,93.1
2016,10,16,17,15,176.0,12.0,4.6,13.5,26.0,55.43,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,102.5,7.5,1.15,9.5,11.0,0.0,0.0
2016,10,17,6,30,205.0,15.0,1.3,10.0,22.0,14.74,0.0
2016,10,17,6,45,352.0,25.0,1.45,10.5,63.0,19.08,10.07
2016,10,17,7,0,499.0,35.0,1.6,11.0,104.0,37.5,19.74
2016,10,17,7,15,578.5,41.5,1.7,11.0,153.0,79.5,40.44
2016,10,17,7,30,658.0,48.0,1.8,11.0,202.0,130.44,76.75
2016,10,17,7,45,707.5,52.0,1.95,11.5,252.5,181.85,119.81
2016,10,17,8,0,757.0,56.0,2.1,12.0,303.0,238.02,169.37
2016,10,17,8,15,789.0,59.0,2.2,12.5,351.0,292.41,218.62
2016,10,17,8,30,821.0,62.0,2.3,13.0,399.0,348.94,269.05
2016,10,17,8,45,844.0,64.5,2.45,13.5,443.5,403.88,317.3
2016,10,17,9,0,867.0,67.0,2.6,14.0,488.0,458.41,363.92
2016,10,17,9,15,883.0,69.0,2.65,14.5,527.0,509.19,406.09
2016,10,17,9,30,899.0,71.0,2.7,15.0,566.0,559.25,446.39
2016,10,17,9,45,902.5,75.5,2.75,15.5,597.0,603.63,481.13
2016,10,17,10,0,906.0,80.0,2.8,16.0,628.0,645.8,513.23
2016,10,17,10,15,914.0,81.5,2.85,16.0,653.5,685.41,543.74
2016,10,17,10,30,922.0,83.0,2.9,16.0,679.0,722.72,570.92
2016,10,17,10,45,928.5,83.5,2.95,16.5,697.5,755.4,592.91
2016,10,17,11,0,935.0,84.0,3.0,17.0,716.0,785.31,612.79
2016,10,17,11,15,937.5,84.0,3.05,17.0,725.5,808.68,629.14
2016,10,17,11,30,940.0,84.0,3.1,17.0,735.0,828.79,643.27
2016,10,17,11,45,941.0,84.0,3.15,17.0,737.0,844.35,654.31
2016,10,17,12,0,942.0,84.0,3.2,17.0,739.0,856.43,663.04
2016,10,17,12,15,940.0,84.0,3.25,17.0,732.0,862.52,667.72
2016,10,17,12,30,938.0,84.0,3.3,17.0,725.0,865.02,670.07
2016,10,17,12,45,937.0,81.5,3.4,17.5,711.0,861.97,667.71
2016,10,17,13,0,936.0,79.0,3.5,18.0,697.0,855.3,662.97
2016,10,17,13,15,929.5,78.0,3.55,17.5,674.0,842.31,656.1
2016,10,17,13,30,923.0,77.0,3.6,17.0,651.0,825.93,646.92
2016,10,17,13,45,912.5,76.0,3.7,17.0,621.0,803.16,632.19
2016,10,17,14,0,902.0,75.0,3.8,17.0,591.0,777.42,615.3
2016,10,17,14,15,887.5,73.0,3.8,17.0,554.5,744.77,592.83
2016,10,17,14,30,873.0,71.0,3.8,17.0,518.0,709.74,568.47
2016,10,17,14,45,852.5,69.0,3.85,17.0,475.5,668.47,539.35
2016,10,17,15,0,832.0,67.0,3.9,17.0,433.0,629.82,511.14
2016,10,17,15,15,804.0,64.0,3.85,16.5,386.0,579.89,473.13
2016,10,17,15,30,776.0,61.0,3.8,16.0,339.0,529.62,433.7
2016,10,17,15,45,734.5,57.0,3.8,15.5,289.5,470.98,386.32
2016,10,17,16,0,693.0,53.0,3.8,15.0,240.0,413.88,338.42
2016,10,17,16,15,627.5,47.0,3.4,14.5,190.0,345.79,279.48
2016,10,17,16,30,562.0,41.0,3.0,14.0,140.0,282.37,222.73
2016,10,17,16,45,445.5,32.5,2.6,13.5,94.5,207.35,156.06
2016,10,17,17,0,329.0,24.0,2.2,13.0,49.0,137.26,82.8
2016,10,17,17,15,164.5,12.0,2.05,12.5,24.5,52.04,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,89.5,7.5,2.35,8.0,10.5,0.0,0.0
2016,10,18,6,30,179.0,15.0,2.5,8.0,21.0,14.74,0.0
2016,10,18,6,45,336.5,25.5,2.7,8.5,61.5,19.74,10.46
2016,10,18,7,0,494.0,36.0,2.9,9.0,102.0,35.28,18.77
2016,10,18,7,15,575.5,42.5,3.2,9.5,151.5,79.13,40.75
2016,10,18,7,30,657.0,49.0,3.5,10.0,201.0,129.92,76.76
2016,10,18,7,45,710.5,53.0,3.8,10.5,252.0,181.84,120.33
2016,10,18,8,0,764.0,57.0,4.1,11.0,303.0,238.98,171.1
2016,10,18,8,15,796.0,60.0,4.25,11.5,351.5,293.62,221.32
2016,10,18,8,30,828.0,63.0,4.4,12.0,400.0,350.39,272.9
2016,10,18,8,45,851.0,65.5,4.6,12.5,444.0,405.54,322.39
2016,10,18,9,0,874.0,68.0,4.8,13.0,488.0,460.3,370.36
2016,10,18,9,15,889.5,70.0,4.85,13.5,527.0,511.05,413.66
2016,10,18,9,30,905.0,72.0,4.9,14.0,566.0,561.02,455.07
2016,10,18,9,45,915.5,73.5,5.0,14.5,598.5,606.53,492.04
2016,10,18,10,0,926.0,75.0,5.1,15.0,631.0,650.31,526.75
2016,10,18,10,15,933.5,76.0,5.1,15.0,656.5,689.65,557.99
2016,10,18,10,30,941.0,77.0,5.1,15.0,682.0,726.59,585.57
2016,10,18,10,45,947.0,77.0,5.15,15.5,699.5,758.81,608.04
2016,10,18,11,0,953.0,77.0,5.2,16.0,717.0,788.15,628.26
2016,10,18,11,15,955.5,77.5,5.2,16.0,727.0,812.33,645.6
2016,10,18,11,30,958.0,78.0,5.2,16.0,737.0,833.21,660.58
2016,10,18,11,45,958.0,78.0,5.2,16.5,738.0,848.14,670.0
2016,10,18,12,0,958.0,78.0,5.2,17.0,739.0,859.5,676.93
2016,10,18,12,15,956.0,78.0,5.15,17.0,732.0,865.64,681.22
2016,10,18,12,30,954.0,78.0,5.1,17.0,725.0,868.11,683.02
2016,10,18,12,45,945.5,79.0,5.1,17.0,709.0,862.77,679.62
2016,10,18,13,0,937.0,80.0,5.1,17.0,693.0,853.86,673.82
2016,10,18,13,15,930.0,79.0,5.05,16.5,670.0,840.46,665.89
2016,10,18,13,30,923.0,78.0,5.0,16.0,647.0,823.68,655.59
2016,10,18,13,45,753.5,123.0,4.95,16.0,573.5,736.65,591.69
2016,10,18,14,0,584.0,168.0,4.9,16.0,500.0,640.53,517.72
2016,10,18,14,15,520.5,174.0,4.85,15.5,456.0,588.31,478.24
2016,10,18,14,30,457.0,180.0,4.8,15.0,412.0,537.22,438.78
2016,10,18,14,45,523.0,147.5,4.8,15.0,391.5,533.16,437.9
2016,10,18,15,0,589.0,115.0,4.8,15.0,371.0,526.41,434.17
2016,10,18,15,15,566.5,106.5,4.7,15.0,331.0,482.3,398.63
2016,10,18,15,30,544.0,98.0,4.6,15.0,291.0,438.06,362.35
2016,10,18,15,45,627.5,74.0,4.5,15.0,264.5,433.36,357.65
2016,10,18,16,0,711.0,50.0,4.4,15.0,238.0,416.69,341.35
2016,10,18,16,15,646.5,44.5,3.9,14.0,188.0,349.1,282.56
2016,10,18,16,30,582.0,39.0,3.4,13.0,138.0,286.07,225.99
2016,10,18,16,45,465.5,30.5,2.9,12.5,92.5,207.14,155.42
2016,10,18,17,0,349.0,22.0,2.4,12.0,47.0,135.62,76.01
2016,10,18,17,15,174.5,11.0,2.25,11.5,23.5,52.95,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,111.0,6.5,1.45,7.5,9.5,0.0,0.0
2016,10,19,6,30,222.0,13.0,1.6,8.0,19.0,12.78,0.0
2016,10,19,6,45,372.5,22.5,1.8,8.5,59.5,18.57,9.22
2016,10,19,7,0,523.0,32.0,2.0,9.0,100.0,32.93,17.21
2016,10,19,7,15,601.0,38.0,2.2,9.5,149.0,75.36,36.87
2016,10,19,7,30,679.0,44.0,2.4,10.0,198.0,126.49,72.81
2016,10,19,7,45,726.5,48.0,2.65,11.0,248.0,178.37,116.19
2016,10,19,8,0,774.0,52.0,2.9,12.0,298.0,234.75,165.99
2016,10,19,8,15,805.0,55.0,3.1,12.5,346.0,289.45,215.97
2016,10,19,8,30,836.0,58.0,3.3,13.0,394.0,347.09,267.9
2016,10,19,8,45,857.5,60.0,3.5,14.0,438.0,400.46,314.95
2016,10,19,9,0,879.0,62.0,3.7,15.0,482.0,454.17,360.84
2016,10,19,9,15,894.5,63.5,3.75,15.5,520.5,504.48,403.14
2016,10,19,9,30,910.0,65.0,3.8,16.0,559.0,553.99,443.53
2016,10,19,9,45,922.5,66.0,3.85,16.5,591.5,600.18,480.22
2016,10,19,10,0,935.0,67.0,3.9,17.0,624.0,644.77,514.71
2016,10,19,10,15,942.5,67.5,3.85,17.5,649.5,683.74,543.85
2016,10,19,10,30,950.0,68.0,3.8,18.0,675.0,720.29,569.0
2016,10,19,10,45,954.5,69.0,3.8,18.5,692.5,752.62,590.66
2016,10,19,11,0,959.0,70.0,3.8,19.0,710.0,781.98,610.04
2016,10,19,11,15,961.5,70.5,3.75,19.0,720.0,806.18,626.59
2016,10,19,11,30,964.0,71.0,3.7,19.0,730.0,827.05,640.81
2016,10,19,11,45,964.5,71.0,3.7,19.5,731.0,842.35,650.16
2016,10,19,12,0,965.0,71.0,3.7,20.0,732.0,854.09,657.11
2016,10,19,12,15,963.0,71.0,3.7,20.0,725.5,860.19,661.49
2016,10,19,12,30,961.0,71.0,3.7,20.0,719.0,862.6,663.48
2016,10,19,12,45,955.5,71.0,3.7,20.5,704.0,858.51,659.81
2016,10,19,13,0,950.0,71.0,3.7,21.0,689.0,850.81,653.81
2016,10,19,13,15,943.5,70.5,3.65,21.0,666.0,838.2,645.52
2016,10,19,13,30,937.0,70.0,3.6,21.0,643.0,822.18,634.98
2016,10,19,13,45,927.0,68.5,3.6,21.0,613.0,798.99,619.69
2016,10,19,14,0,917.0,67.0,3.6,21.0,583.0,772.76,602.27
2016,10,19,14,15,903.5,65.5,3.55,20.5,546.5,741.11,581.8
2016,10,19,14,30,890.0,64.0,3.5,20.0,510.0,707.0,559.36
2016,10,19,14,45,870.0,62.0,3.45,20.0,468.0,665.67,530.25
2016,10,19,15,0,850.0,60.0,3.4,20.0,426.0,622.8,499.05
2016,10,19,15,15,823.0,57.5,3.15,19.5,379.0,573.84,461.62
2016,10,19,15,30,796.0,55.0,2.9,19.0,332.0,528.18,425.56
2016,10,19,15,45,755.5,51.0,2.65,18.5,282.5,469.63,378.37
2016,10,19,16,0,715.0,47.0,2.4,18.0,233.0,412.55,330.74
2016,10,19,16,15,650.5,42.0,2.1,17.0,183.5,345.67,274.13
2016,10,19,16,30,586.0,37.0,1.8,16.0,134.0,283.37,219.26
