Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,45,470.0,28.5,1.5,15.0,89.0,204.99,150.55
2016,10,19,17,0,354.0,20.0,1.2,14.0,44.0,133.3,66.26
2016,10,19,17,15,177.0,10.0,1.2,13.5,22.0,52.02,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,110.0,6.0,1.2,9.5,9.0,0.0,0.0
2016,10,20,6,30,220.0,12.0,1.2,10.0,18.0,11.8,0.0
2016,10,20,6,45,373.0,21.5,1.25,10.5,58.0,17.71,8.1
2016,10,20,7,0,526.0,31.0,1.3,11.0,98.0,30.94,16.13
2016,10,20,7,15,606.0,37.0,1.55,11.5,147.5,73.49,35.11
2016,10,20,7,30,686.0,43.0,1.8,12.0,197.0,124.93,70.6
2016,10,20,7,45,734.0,47.0,2.1,13.0,247.5,177.13,113.69
2016,10,20,8,0,782.0,51.0,2.4,14.0,298.0,233.86,163.29
2016,10,20,8,15,813.5,54.0,2.45,14.5,346.0,290.13,213.96
2016,10,20,8,30,845.0,57.0,2.5,15.0,394.0,347.09,264.66
2016,10,20,8,45,867.0,59.5,2.55,16.0,438.5,401.48,311.76
2016,10,20,9,0,889.0,62.0,2.6,17.0,483.0,456.24,357.57
2016,10,20,9,15,904.5,64.0,2.6,17.5,522.0,507.42,399.68
2016,10,20,9,30,920.0,66.0,2.6,18.0,561.0,557.77,439.77
2016,10,20,9,45,933.0,66.0,2.6,19.0,593.5,603.52,474.31
2016,10,20,10,0,946.0,66.0,2.6,20.0,626.0,647.66,506.51
2016,10,20,10,15,953.5,67.0,2.55,20.5,651.5,687.45,535.24
2016,10,20,10,30,961.0,68.0,2.5,21.0,677.0,724.79,560.12
2016,10,20,10,45,965.5,69.0,2.45,21.5,695.0,757.35,580.85
2016,10,20,11,0,970.0,70.0,2.4,22.0,713.0,786.92,599.28
2016,10,20,11,15,972.5,70.0,2.4,22.0,722.5,810.75,615.14
2016,10,20,11,30,975.0,70.0,2.4,22.0,732.0,831.21,628.76
2016,10,20,11,45,975.5,70.5,2.4,22.5,733.5,847.17,638.16
2016,10,20,12,0,976.0,71.0,2.4,23.0,735.0,859.53,645.22
2016,10,20,12,15,974.0,70.5,2.45,23.0,728.0,865.1,649.46
2016,10,20,12,30,972.0,70.0,2.5,23.0,721.0,866.96,651.4
2016,10,20,12,45,963.0,72.0,2.55,23.5,705.5,862.27,647.8
2016,10,20,13,0,954.0,74.0,2.6,24.0,690.0,853.99,641.96
2016,10,20,13,15,947.5,73.0,2.65,24.0,667.0,840.8,634.16
2016,10,20,13,30,941.0,72.0,2.7,24.0,644.0,824.17,624.11
2016,10,20,13,45,930.5,71.0,2.75,24.0,613.5,801.15,609.7
2016,10,20,14,0,920.0,70.0,2.8,24.0,583.0,775.11,593.18
2016,10,20,14,15,905.5,68.0,2.8,23.5,546.0,742.15,572.54
2016,10,20,14,30,891.0,66.0,2.8,23.0,509.0,706.77,549.94
2016,10,20,14,45,871.0,64.0,2.8,23.0,466.5,665.51,521.71
2016,10,20,15,0,851.0,62.0,2.8,23.0,424.0,622.71,491.06
2016,10,20,15,15,822.5,59.0,2.5,22.5,377.0,576.21,455.7
2016,10,20,15,30,794.0,56.0,2.2,22.0,330.0,525.33,416.16
2016,10,20,15,45,751.5,52.0,1.9,21.5,280.0,465.97,368.91
2016,10,20,16,0,709.0,48.0,1.6,21.0,230.0,408.24,321.34
2016,10,20,16,15,641.5,42.5,1.45,20.0,180.0,339.99,264.92
2016,10,20,16,30,574.0,37.0,1.3,19.0,130.0,276.59,210.29
2016,10,20,16,45,451.0,28.5,1.2,18.0,85.0,196.86,141.66
2016,10,20,17,0,328.0,20.0,1.1,17.0,40.0,123.65,51.2
2016,10,20,17,15,164.0,10.0,1.1,16.5,20.0,48.41,0.0
2016,10,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,95.5,5.5,0.85,11.0,8.0,0.0,0.0
2016,10,21,6,30,191.0,11.0,0.8,11.0,16.0,10.81,0.0
2016,10,21,6,45,348.0,21.0,0.75,11.5,55.0,17.37,7.37
2016,10,21,7,0,505.0,31.0,0.7,12.0,94.0,29.73,20.41
2016,10,21,7,15,587.0,37.5,0.85,12.5,142.5,71.45,34.26
2016,10,21,7,30,669.0,44.0,1.0,13.0,191.0,122.31,68.81
2016,10,21,7,45,718.0,48.5,1.2,14.0,241.0,174.06,110.93
2016,10,21,8,0,767.0,53.0,1.4,15.0,291.0,230.48,159.59
2016,10,21,8,15,799.5,56.0,1.45,15.5,339.0,284.97,208.12
2016,10,21,8,30,832.0,59.0,1.5,16.0,387.0,342.52,258.53
2016,10,21,8,45,854.5,61.5,1.6,16.5,431.5,396.35,305.17
2016,10,21,9,0,877.0,64.0,1.7,17.0,476.0,450.63,350.82
2016,10,21,9,15,893.0,66.0,1.75,17.5,514.5,501.4,392.28
2016,10,21,9,30,909.0,68.0,1.8,18.0,553.0,551.42,431.84
2016,10,21,9,45,920.0,69.5,1.85,19.0,585.5,597.05,466.08
2016,10,21,10,0,931.0,71.0,1.9,20.0,618.0,640.98,497.95
2016,10,21,10,15,938.5,72.0,1.9,20.5,643.5,680.19,526.15
2016,10,21,10,30,946.0,73.0,1.9,21.0,669.0,717.0,551.04
2016,10,21,10,45,951.0,74.0,1.9,21.5,686.5,749.44,571.74
2016,10,21,11,0,956.0,75.0,1.9,22.0,704.0,778.96,590.28
2016,10,21,11,15,958.5,75.0,1.85,22.0,714.0,802.45,605.3
2016,10,21,11,30,961.0,75.0,1.8,22.0,724.0,822.63,618.09
2016,10,21,11,45,961.0,75.5,1.8,22.5,725.0,837.97,626.95
2016,10,21,12,0,961.0,76.0,1.8,23.0,726.0,849.75,633.53
2016,10,21,12,15,959.0,75.5,1.85,23.0,719.0,855.22,637.76
2016,10,21,12,30,957.0,75.0,1.9,23.0,712.0,857.03,639.74
2016,10,21,12,45,951.5,75.0,2.0,23.5,696.5,852.94,637.16
2016,10,21,13,0,946.0,75.0,2.1,24.0,681.0,845.26,632.33
2016,10,21,13,15,938.5,74.0,2.2,24.0,658.0,831.35,624.59
2016,10,21,13,30,931.0,73.0,2.3,24.0,635.0,814.06,614.61
2016,10,21,13,45,919.5,72.5,2.45,24.0,604.5,791.04,601.02
2016,10,21,14,0,908.0,72.0,2.6,24.0,574.0,765.08,585.25
2016,10,21,14,15,893.0,70.0,2.7,23.5,537.0,732.1,565.13
2016,10,21,14,30,878.0,68.0,2.8,23.0,500.0,696.77,542.99
2016,10,21,14,45,855.5,66.0,2.9,23.0,457.5,654.32,514.19
2016,10,21,15,0,833.0,64.0,3.0,23.0,415.0,614.57,485.52
2016,10,21,15,15,804.0,61.0,2.8,22.0,368.0,564.47,448.65
2016,10,21,15,30,775.0,58.0,2.6,21.0,321.0,514.13,410.36
2016,10,21,15,45,729.0,54.0,2.45,20.5,271.5,453.88,362.36
2016,10,21,16,0,683.0,50.0,2.3,20.0,222.0,395.58,314.18
2016,10,21,16,15,612.5,44.0,2.05,19.0,172.5,326.85,256.5
2016,10,21,16,30,542.0,38.0,1.8,18.0,123.0,263.27,201.11
2016,10,21,16,45,414.0,29.0,1.6,17.0,79.5,187.02,134.49
2016,10,21,17,0,286.0,20.0,1.4,16.0,36.0,112.66,35.33
2016,10,21,17,15,143.0,10.0,1.4,15.5,18.0,43.06,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,86.0,5.5,0.8,11.0,7.0,0.0,0.0
2016,10,22,6,30,172.0,11.0,0.8,11.0,14.0,10.81,0.0
2016,10,22,6,45,331.0,21.5,0.8,11.5,52.5,16.6,6.27
2016,10,22,7,0,490.0,32.0,0.8,12.0,91.0,29.68,20.29
2016,10,22,7,15,574.5,38.5,1.0,12.5,139.5,70.4,34.14
2016,10,22,7,30,659.0,45.0,1.2,13.0,188.0,120.6,67.87
2016,10,22,7,45,708.0,50.0,1.4,14.0,238.0,172.11,109.66
2016,10,22,8,0,757.0,55.0,1.6,15.0,288.0,228.3,158.06
2016,10,22,8,15,790.0,58.5,1.65,15.5,335.5,282.77,206.57
2016,10,22,8,30,823.0,62.0,1.7,16.0,383.0,339.48,256.39
2016,10,22,8,45,845.0,64.5,1.8,17.0,427.0,393.42,302.66
2016,10,22,9,0,867.0,67.0,1.9,18.0,471.0,446.93,347.11
2016,10,22,9,15,883.0,69.0,1.95,18.5,509.5,497.16,388.17
2016,10,22,9,30,899.0,71.0,2.0,19.0,548.0,546.66,427.37
2016,10,22,9,45,908.5,73.5,2.15,19.5,580.0,592.0,462.74
2016,10,22,10,0,918.0,76.0,2.3,20.0,612.0,635.56,495.9
2016,10,22,10,15,926.0,77.0,2.25,20.0,637.0,674.58,525.01
2016,10,22,10,30,934.0,78.0,2.2,20.0,662.0,711.28,551.29
2016,10,22,10,45,938.0,79.5,2.2,20.5,679.5,743.16,571.91
2016,10,22,11,0,942.0,81.0,2.2,21.0,697.0,772.13,590.34
2016,10,22,11,15,944.5,81.5,2.15,21.0,706.5,795.84,605.81
2016,10,22,11,30,947.0,82.0,2.1,21.0,716.0,816.28,619.05
2016,10,22,11,45,946.5,82.5,2.05,21.5,717.5,831.03,627.23
2016,10,22,12,0,946.0,83.0,2.0,22.0,719.0,842.26,633.1
2016,10,22,12,15,944.0,83.0,2.0,22.0,712.0,848.19,637.19
2016,10,22,12,30,942.0,83.0,2.0,22.0,705.0,850.53,639.05
2016,10,22,12,45,922.5,88.5,2.0,22.0,686.5,841.41,633.31
2016,10,22,13,0,903.0,94.0,2.0,22.0,668.0,828.91,625.51
2016,10,22,13,15,895.0,92.5,2.05,21.5,645.0,814.53,618.18
2016,10,22,13,30,887.0,91.0,2.1,21.0,622.0,796.93,608.66
2016,10,22,13,45,875.5,89.5,2.15,21.0,592.0,778.23,597.23
2016,10,22,14,0,864.0,88.0,2.2,21.0,562.0,752.05,580.53
2016,10,22,14,15,728.0,111.5,2.25,20.5,492.5,664.49,520.42
2016,10,22,14,30,592.0,135.0,2.3,20.0,423.0,577.63,456.71
2016,10,22,14,45,501.5,141.0,2.35,20.0,370.5,504.07,401.42
2016,10,22,15,0,411.0,147.0,2.4,20.0,318.0,438.06,350.41
2016,10,22,15,15,387.0,135.0,2.35,19.5,281.5,396.3,318.7
2016,10,22,15,30,363.0,123.0,2.3,19.0,245.0,355.14,286.48
2016,10,22,15,45,342.0,105.5,2.25,18.5,206.0,310.16,250.38
2016,10,22,16,0,321.0,88.0,2.2,18.0,167.0,266.01,213.76
2016,10,22,16,15,279.5,71.0,1.95,17.0,128.5,214.79,170.43
2016,10,22,16,30,238.0,54.0,1.7,16.0,90.0,166.95,128.82
2016,10,22,16,45,162.5,37.0,1.5,15.0,57.0,111.8,80.42
2016,10,22,17,0,87.0,20.0,1.3,14.0,24.0,51.45,6.62
2016,10,22,17,15,43.5,10.0,1.25,13.5,12.0,19.82,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,218.5,17.0,1.25,9.5,42.5,12.54,2.92
2016,10,23,7,0,437.0,34.0,1.3,10.0,85.0,28.23,19.1
2016,10,23,7,15,526.0,41.5,1.65,10.5,133.0,67.31,33.79
2016,10,23,7,30,615.0,49.0,2.0,11.0,181.0,116.24,66.75
2016,10,23,7,45,669.0,54.5,2.35,12.0,230.5,168.08,108.87
2016,10,23,8,0,723.0,60.0,2.7,13.0,280.0,223.61,156.91
2016,10,23,8,15,757.5,64.0,2.9,13.5,327.0,277.07,205.12
2016,10,23,8,30,792.0,68.0,3.1,14.0,374.0,332.99,255.13
2016,10,23,8,45,813.5,71.5,3.3,15.0,417.0,385.53,301.21
2016,10,23,9,0,835.0,75.0,3.5,16.0,460.0,438.54,346.33
2016,10,23,9,15,751.0,101.5,3.65,16.5,469.5,464.17,369.35
2016,10,23,9,30,667.0,128.0,3.8,17.0,479.0,481.27,384.17
2016,10,23,9,45,783.0,104.0,4.0,17.5,539.5,550.89,439.98
2016,10,23,10,0,899.0,80.0,4.2,18.0,600.0,625.54,498.65
2016,10,23,10,15,906.5,81.0,4.3,18.0,624.5,663.53,528.55
2016,10,23,10,30,914.0,82.0,4.4,18.0,649.0,699.21,556.38
2016,10,23,10,45,914.0,84.5,4.5,18.5,665.0,728.75,576.84
2016,10,23,11,0,914.0,87.0,4.6,19.0,681.0,755.26,595.02
2016,10,23,11,15,916.5,87.5,4.65,19.0,690.0,778.33,611.62
2016,10,23,11,30,919.0,88.0,4.7,19.0,699.0,798.25,626.01
2016,10,23,11,45,913.0,90.5,4.8,19.5,699.0,810.48,633.98
2016,10,23,12,0,907.0,93.0,4.9,20.0,699.0,819.21,639.58
2016,10,23,12,15,904.5,92.5,4.9,19.5,691.5,823.96,644.39
2016,10,23,12,30,902.0,92.0,4.9,19.0,684.0,825.25,646.9
2016,10,23,12,45,900.5,89.5,4.9,19.0,669.5,821.68,644.79
2016,10,23,13,0,899.0,87.0,4.9,19.0,655.0,814.68,640.36
2016,10,23,13,15,891.5,86.0,4.9,19.0,632.5,801.24,631.39
2016,10,23,13,30,884.0,85.0,4.9,19.0,610.0,784.61,620.22
2016,10,23,13,45,874.5,82.5,4.9,19.0,580.5,761.69,604.49
2016,10,23,14,0,865.0,80.0,4.9,19.0,551.0,735.91,586.67
2016,10,23,14,15,849.0,78.0,4.85,18.5,514.5,707.8,567.96
2016,10,23,14,30,833.0,76.0,4.8,18.0,478.0,672.98,544.01
2016,10,23,14,45,810.5,73.0,4.8,18.0,436.5,630.76,512.74
2016,10,23,15,0,788.0,70.0,4.8,18.0,395.0,587.27,478.97
2016,10,23,15,15,756.5,66.5,4.6,17.5,349.0,536.91,439.28
2016,10,23,15,30,725.0,63.0,4.4,17.0,303.0,486.6,398.54
2016,10,23,15,45,673.5,58.5,4.2,17.0,254.5,425.28,347.08
2016,10,23,16,0,622.0,54.0,4.0,17.0,206.0,369.29,298.58
2016,10,23,16,15,547.0,47.0,3.6,16.0,158.0,301.1,239.87
2016,10,23,16,30,472.0,40.0,3.2,15.0,110.0,238.85,184.51
2016,10,23,16,45,335.0,29.5,2.8,14.5,69.0,159.2,113.61
2016,10,23,17,0,198.0,19.0,2.4,14.0,28.0,83.85,0.0
2016,10,23,17,15,99.0,9.5,2.3,13.5,14.0,31.8,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,53.5,20.0,2.75,10.5,26.5,16.91,4.97
2016,10,24,7,0,107.0,40.0,3.0,11.0,53.0,33.2,23.2
2016,10,24,7,15,133.0,60.5,3.25,11.0,83.5,60.81,41.64
2016,10,24,7,30,159.0,81.0,3.5,11.0,114.0,91.74,66.01
2016,10,24,7,45,172.5,101.5,3.75,11.0,146.0,123.6,92.97
2016,10,24,8,0,186.0,122.0,4.0,11.0,178.0,157.2,122.02
2016,10,24,8,15,198.0,140.5,4.05,11.0,208.5,189.4,150.06
2016,10,24,8,30,210.0,159.0,4.1,11.0,239.0,222.69,178.88
2016,10,24,8,45,146.5,178.0,4.15,11.5,237.0,228.69,185.35
2016,10,24,9,0,83.0,197.0,4.2,12.0,235.0,226.99,184.34
2016,10,24,9,15,191.0,210.0,4.15,12.0,307.0,297.68,242.29
2016,10,24,9,30,299.0,223.0,4.1,12.0,379.0,378.68,308.22
2016,10,24,9,45,285.5,240.5,4.05,12.5,396.5,402.74,326.73
2016,10,24,10,0,272.0,258.0,4.0,13.0,414.0,425.15,343.68
2016,10,24,10,15,153.5,255.0,3.9,13.5,344.0,354.81,285.86
2016,10,24,10,30,35.0,252.0,3.8,14.0,274.0,275.01,219.54
2016,10,24,10,45,112.5,281.0,3.75,14.5,353.5,365.42,292.28
2016,10,24,11,0,190.0,310.0,3.7,15.0,433.0,455.76,362.89
2016,10,24,11,15,134.0,307.5,3.6,15.0,395.0,417.58,331.62
2016,10,24,11,30,78.0,305.0,3.5,15.0,357.0,370.24,293.48
2016,10,24,11,45,181.5,306.5,3.4,15.5,427.0,460.99,365.78
2016,10,24,12,0,285.0,308.0,3.3,16.0,497.0,554.65,437.89
2016,10,24,12,15,200.5,309.5,3.25,16.0,442.0,485.94,383.69
2016,10,24,12,30,116.0,311.0,3.2,16.0,387.0,415.12,327.81
2016,10,24,12,45,61.5,252.0,3.2,16.5,292.5,308.53,244.12
2016,10,24,13,0,7.0,193.0,3.2,17.0,198.0,196.52,154.21
2016,10,24,13,15,12.5,204.5,3.25,17.0,212.5,213.18,168.11
2016,10,24,13,30,18.0,216.0,3.3,17.0,227.0,230.04,181.94
2016,10,24,13,45,9.0,119.5,3.35,17.0,125.0,123.47,96.36
2016,10,24,14,0,0.0,23.0,3.4,17.0,23.0,22.21,12.9
2016,10,24,14,15,9.0,99.5,3.4,17.0,104.0,103.18,80.41
2016,10,24,14,30,18.0,176.0,3.4,17.0,185.0,189.91,151.49
2016,10,24,14,45,15.5,161.5,3.45,17.0,169.0,173.36,138.22
2016,10,24,15,0,13.0,147.0,3.5,17.0,153.0,156.95,125.16
2016,10,24,15,15,9.5,131.0,3.35,16.5,135.0,138.47,110.42
2016,10,24,15,30,6.0,115.0,3.2,16.0,117.0,120.25,95.67
2016,10,24,15,45,3.0,97.0,3.05,15.5,98.0,100.28,79.22
2016,10,24,16,0,0.0,79.0,2.9,15.0,79.0,80.51,62.62
2016,10,24,16,15,0.0,60.0,2.45,14.5,60.0,60.97,45.92
2016,10,24,16,30,0.0,41.0,2.0,14.0,41.0,41.14,28.76
2016,10,24,16,45,0.0,25.5,1.6,13.5,25.5,25.09,14.27
2016,10,24,17,0,0.0,10.0,1.2,13.0,10.0,9.65,0.0
2016,10,24,17,15,0.0,5.0,1.15,12.5,5.0,4.91,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,19.0,2.05,10.5,22.5,17.12,3.99
2016,10,25,7,0,60.0,38.0,2.3,11.0,45.0,32.99,22.92
2016,10,25,7,15,79.0,58.5,2.4,11.5,72.0,56.97,40.12
2016,10,25,7,30,98.0,79.0,2.5,12.0,99.0,83.57,61.47
2016,10,25,7,45,110.0,99.5,2.65,12.5,127.5,111.36,84.69
2016,10,25,8,0,122.0,120.0,2.8,13.0,156.0,140.59,109.36
2016,10,25,8,15,127.0,140.0,2.9,13.5,183.5,168.77,133.29
2016,10,25,8,30,132.0,160.0,3.0,14.0,211.0,197.47,157.34
2016,10,25,8,45,100.5,176.0,3.1,14.5,217.0,208.07,166.66
2016,10,25,9,0,69.0,192.0,3.2,15.0,223.0,216.0,173.14
2016,10,25,9,15,37.0,180.0,3.2,15.5,197.0,193.27,154.31
2016,10,25,9,30,5.0,168.0,3.2,16.0,171.0,165.64,131.2
2016,10,25,9,45,22.0,201.5,3.25,16.5,214.5,208.47,165.44
2016,10,25,10,0,39.0,235.0,3.3,17.0,258.0,256.05,202.89
2016,10,25,10,15,30.5,233.0,3.2,17.0,251.0,250.86,198.22
2016,10,25,10,30,22.0,231.0,3.1,17.0,244.0,241.07,190.06
2016,10,25,10,45,12.0,199.0,3.05,17.5,206.5,203.05,159.26
2016,10,25,11,0,2.0,167.0,3.0,18.0,169.0,164.46,127.95
2016,10,25,11,15,14.5,212.5,2.9,18.0,222.5,219.48,171.9
2016,10,25,11,30,27.0,258.0,2.8,18.0,276.0,275.78,216.03
2016,10,25,11,45,28.0,258.0,2.75,18.5,276.5,283.96,221.75
2016,10,25,12,0,29.0,258.0,2.7,19.0,277.0,285.96,222.88
2016,10,25,12,15,471.0,166.0,2.65,19.0,471.0,558.76,442.74
2016,10,25,12,30,913.0,74.0,2.6,19.0,665.0,807.53,624.47
2016,10,25,12,45,907.0,74.0,2.55,19.5,650.0,803.03,618.11
2016,10,25,13,0,901.0,74.0,2.5,20.0,635.0,795.13,611.71
2016,10,25,13,15,893.5,73.0,2.45,19.5,612.5,781.61,603.84
2016,10,25,13,30,886.0,72.0,2.4,19.0,590.0,764.91,593.83
2016,10,25,13,45,874.5,71.0,2.4,19.0,561.0,742.15,578.75
2016,10,25,14,0,863.0,70.0,2.4,19.0,532.0,716.63,561.73
2016,10,25,14,15,847.5,68.5,2.35,19.0,496.5,685.12,540.02
2016,10,25,14,30,832.0,67.0,2.3,19.0,461.0,651.47,516.63
2016,10,25,14,45,809.5,64.5,2.25,19.0,420.0,614.31,489.88
2016,10,25,15,0,787.0,62.0,2.2,19.0,379.0,571.66,457.52
2016,10,25,15,15,756.0,59.0,2.15,18.5,334.0,522.53,420.2
2016,10,25,15,30,725.0,56.0,2.1,18.0,289.0,473.45,381.67
2016,10,25,15,45,678.5,51.5,2.05,17.5,242.0,415.19,334.52
2016,10,25,16,0,632.0,47.0,2.0,17.0,195.0,359.07,287.3
2016,10,25,16,15,556.5,40.5,1.75,16.5,148.5,291.18,228.86
2016,10,25,16,30,481.0,34.0,1.5,16.0,102.0,232.27,176.21
2016,10,25,16,45,346.5,24.5,1.25,15.5,63.0,155.38,106.51
2016,10,25,17,0,212.0,15.0,1.0,15.0,24.0,71.87,0.0
2016,10,25,17,15,106.0,7.5,1.0,14.5,12.0,7.37,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,242.5,13.5,0.8,10.5,39.5,10.53,0.0
2016,10,26,7,0,485.0,27.0,0.8,11.0,79.0,21.78,13.19
2016,10,26,7,15,573.0,33.5,0.95,11.5,126.5,60.44,27.45
2016,10,26,7,30,661.0,40.0,1.1,12.0,174.0,109.98,59.35
2016,10,26,7,45,711.5,44.5,1.25,12.5,223.0,160.66,99.99
2016,10,26,8,0,762.0,49.0,1.4,13.0,272.0,216.13,147.99
2016,10,26,8,15,796.0,52.0,1.55,14.0,319.0,270.02,196.09
2016,10,26,8,30,830.0,55.0,1.7,15.0,366.0,327.02,246.3
2016,10,26,8,45,852.0,57.5,1.9,16.0,409.5,379.9,292.48
2016,10,26,9,0,874.0,60.0,2.1,17.0,453.0,433.18,337.62
2016,10,26,9,15,890.5,62.0,2.3,17.5,491.5,483.46,379.79
2016,10,26,9,30,907.0,64.0,2.5,18.0,530.0,533.03,420.23
2016,10,26,9,45,913.5,67.5,2.7,18.5,561.5,577.66,455.83
2016,10,26,10,0,920.0,71.0,2.9,19.0,593.0,620.28,489.02
2016,10,26,10,15,929.0,72.0,2.95,19.0,618.5,659.63,519.52
2016,10,26,10,30,938.0,73.0,3.0,19.0,644.0,696.7,547.78
2016,10,26,10,45,943.0,74.5,3.15,19.5,661.5,729.08,570.06
2016,10,26,11,0,948.0,76.0,3.3,20.0,679.0,758.59,590.17
2016,10,26,11,15,951.0,76.5,3.4,20.0,689.0,782.53,607.2
2016,10,26,11,30,954.0,77.0,3.5,20.0,699.0,803.22,622.01
2016,10,26,11,45,954.5,77.0,3.6,20.5,700.5,818.09,631.6
2016,10,26,12,0,955.0,77.0,3.7,21.0,702.0,829.46,638.85
2016,10,26,12,15,953.0,76.5,3.7,21.0,695.0,834.75,642.7
2016,10,26,12,30,951.0,76.0,3.7,21.0,688.0,836.44,644.19
2016,10,26,12,45,948.0,75.0,3.75,21.0,673.0,833.17,642.61
2016,10,26,13,0,945.0,74.0,3.8,21.0,658.0,826.33,638.67
2016,10,26,13,15,937.5,73.0,3.75,21.0,635.0,812.49,629.44
2016,10,26,13,30,930.0,72.0,3.7,21.0,612.0,795.29,617.98
2016,10,26,13,45,918.5,71.0,3.7,21.0,581.5,771.9,602.38
2016,10,26,14,0,907.0,70.0,3.7,21.0,551.0,745.59,584.69
2016,10,26,14,15,892.0,68.0,3.65,20.5,514.5,712.94,563.2
2016,10,26,14,30,877.0,66.0,3.6,20.0,478.0,677.95,539.77
2016,10,26,14,45,855.0,64.0,3.55,20.0,436.0,636.35,509.66
2016,10,26,15,0,833.0,62.0,3.5,20.0,394.0,597.36,479.61
2016,10,26,15,15,802.0,58.5,3.2,19.5,347.5,546.14,439.72
2016,10,26,15,30,771.0,55.0,2.9,19.0,301.0,494.85,398.65
2016,10,26,15,45,725.5,50.5,2.6,18.5,252.0,435.4,349.83
2016,10,26,16,0,680.0,46.0,2.3,18.0,203.0,377.89,300.86
2016,10,26,16,15,602.5,40.0,2.05,17.0,154.0,307.83,241.02
2016,10,26,16,30,525.0,34.0,1.8,16.0,105.0,243.55,184.07
2016,10,26,16,45,381.0,24.5,1.6,15.0,64.5,160.98,108.29
2016,10,26,17,0,237.0,15.0,1.4,14.0,24.0,77.91,0.0
2016,10,26,17,15,118.5,7.5,1.4,13.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.5,1.1,11.5,15.5,14.96,0.0
2016,10,27,7,0,0.0,31.0,1.1,12.0,31.0,29.34,19.46
2016,10,27,7,15,1.0,50.0,1.45,12.5,50.0,47.11,34.11
2016,10,27,7,30,2.0,69.0,1.8,13.0,69.0,65.39,49.98
2016,10,27,7,45,8.0,87.0,2.2,14.0,89.0,83.9,65.44
2016,10,27,8,0,14.0,105.0,2.6,15.0,109.0,103.17,81.26
2016,10,27,8,15,18.0,122.0,2.7,15.0,128.5,121.68,96.6
2016,10,27,8,30,22.0,139.0,2.8,15.0,148.0,140.64,112.17
2016,10,27,8,45,24.5,155.0,2.9,15.5,165.5,158.53,126.5
2016,10,27,9,0,27.0,171.0,3.0,16.0,183.0,176.68,140.86
2016,10,27,9,15,13.5,147.0,2.9,16.0,153.0,148.69,117.8
2016,10,27,9,30,0.0,123.0,2.8,16.0,123.0,119.18,93.37
2016,10,27,9,45,0.0,135.5,2.7,16.5,135.5,131.48,103.03
2016,10,27,10,0,0.0,148.0,2.6,17.0,148.0,143.84,112.59
2016,10,27,10,15,8.0,181.5,2.7,17.0,186.5,182.03,143.26
2016,10,27,10,30,16.0,215.0,2.8,17.0,225.0,221.11,174.29
2016,10,27,10,45,21.5,231.5,2.9,17.5,245.0,242.2,190.49
2016,10,27,11,0,27.0,248.0,3.0,18.0,265.0,263.68,206.94
2016,10,27,11,15,51.5,272.5,3.2,17.5,306.0,313.75,247.0
2016,10,27,11,30,76.0,297.0,3.4,17.0,347.0,360.03,283.9
2016,10,27,11,45,78.0,295.5,3.6,17.0,347.0,362.22,285.72
2016,10,27,12,0,80.0,294.0,3.8,17.0,347.0,364.21,287.58
2016,10,27,12,15,40.0,195.0,3.9,16.5,221.5,228.77,181.28
2016,10,27,12,30,0.0,96.0,4.0,16.0,96.0,92.97,71.05
2016,10,27,12,45,2.0,135.0,4.1,16.0,136.0,133.41,104.3
2016,10,27,13,0,4.0,174.0,4.2,16.0,176.0,174.76,137.92
2016,10,27,13,15,2.0,128.5,4.0,15.5,129.5,127.09,99.49
2016,10,27,13,30,0.0,83.0,3.8,15.0,83.0,80.3,61.31
2016,10,27,13,45,0.0,81.0,3.65,15.0,81.0,78.35,59.85
2016,10,27,14,0,0.0,79.0,3.5,15.0,79.0,76.41,58.37
2016,10,27,14,15,0.0,63.5,3.1,14.5,63.5,61.38,46.08
2016,10,27,14,30,0.0,48.0,2.7,14.0,48.0,46.37,33.67
2016,10,27,14,45,0.0,27.5,2.3,14.0,27.5,26.55,16.98
2016,10,27,15,0,0.0,7.0,1.9,14.0,7.0,6.75,0.12
2016,10,27,15,15,0.0,6.0,1.7,14.0,6.0,5.79,0.0
2016,10,27,15,30,0.0,5.0,1.5,14.0,5.0,4.82,0.0
2016,10,27,15,45,0.0,4.0,1.35,14.0,4.0,3.85,0.0
2016,10,27,16,0,0.0,3.0,1.2,14.0,3.0,2.89,0.0
2016,10,27,16,15,0.0,2.0,1.05,13.5,2.0,1.93,0.0
2016,10,27,16,30,0.0,1.0,0.9,13.0,1.0,0.96,0.0
2016,10,27,16,45,0.0,0.5,0.8,13.0,0.5,0.48,0.0
2016,10,27,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,10.0,2.35,12.0,10.0,9.64,0.0
2016,10,28,7,0,0.0,20.0,2.6,12.0,20.0,19.3,10.75
2016,10,28,7,15,0.0,33.5,2.75,12.0,33.5,32.35,21.71
2016,10,28,7,30,0.0,47.0,2.9,12.0,47.0,45.25,33.11
2016,10,28,7,45,0.0,61.5,3.1,12.5,61.5,59.12,45.11
2016,10,28,8,0,0.0,76.0,3.3,13.0,76.0,73.07,56.96
2016,10,28,8,15,0.0,90.0,3.4,13.0,90.0,86.62,68.39
2016,10,28,8,30,0.0,104.0,3.5,13.0,104.0,100.23,79.72
2016,10,28,8,45,411.5,85.0,3.65,13.5,267.0,238.45,189.09
2016,10,28,9,0,823.0,66.0,3.8,14.0,430.0,412.74,328.57
2016,10,28,9,15,457.0,145.0,3.8,14.0,350.5,359.13,289.43
2016,10,28,9,30,91.0,224.0,3.8,14.0,271.0,266.4,214.5
2016,10,28,9,45,47.0,196.5,3.85,14.5,221.0,219.44,176.05
2016,10,28,10,0,3.0,169.0,3.9,15.0,171.0,166.3,131.88
2016,10,28,10,15,22.0,210.0,3.9,15.0,223.5,219.05,174.76
2016,10,28,10,30,41.0,251.0,3.9,15.0,276.0,277.94,221.84
2016,10,28,10,45,20.5,195.5,3.95,15.5,208.0,205.35,162.9
2016,10,28,11,0,0.0,140.0,4.0,16.0,140.0,136.29,106.4
2016,10,28,11,15,16.5,201.0,3.9,16.0,212.0,209.36,165.73
2016,10,28,11,30,33.0,262.0,3.8,16.0,284.0,290.76,230.39
2016,10,28,11,45,45.5,274.0,3.7,16.5,304.0,314.45,248.57
2016,10,28,12,0,58.0,286.0,3.6,17.0,324.0,338.56,267.11
2016,10,28,12,15,58.5,283.5,3.45,17.0,321.5,337.87,266.51
2016,10,28,12,30,59.0,281.0,3.3,17.0,319.0,337.01,265.9
2016,10,28,12,45,37.0,248.5,3.2,17.0,272.0,285.47,225.31
2016,10,28,13,0,15.0,216.0,3.1,17.0,225.0,226.89,178.81
2016,10,28,13,15,40.0,234.0,2.95,17.0,257.0,273.78,216.96
2016,10,28,13,30,65.0,252.0,2.8,17.0,289.0,313.89,249.18
2016,10,28,13,45,32.5,187.0,2.7,17.0,205.5,217.56,172.62
2016,10,28,14,0,0.0,122.0,2.6,17.0,122.0,119.58,93.12
2016,10,28,14,15,0.0,113.5,2.5,17.0,113.5,111.16,86.6
2016,10,28,14,30,0.0,105.0,2.4,17.0,105.0,102.75,79.93
2016,10,28,14,45,0.0,59.5,2.3,17.0,59.5,57.5,42.63
2016,10,28,15,0,0.0,14.0,2.2,17.0,14.0,13.51,5.78
2016,10,28,15,15,0.0,12.0,2.0,16.5,12.0,11.57,4.19
2016,10,28,15,30,0.0,10.0,1.8,16.0,10.0,9.64,2.58
2016,10,28,15,45,316.5,28.5,1.65,15.5,98.5,200.29,164.8
2016,10,28,16,0,633.0,47.0,1.5,15.0,187.0,353.25,283.82
2016,10,28,16,15,551.0,40.5,1.3,14.5,140.0,283.44,222.26
2016,10,28,16,30,469.0,34.0,1.1,14.0,93.0,223.69,168.51
2016,10,28,16,45,316.5,23.5,0.9,14.0,55.5,139.5,88.69
2016,10,28,17,0,164.0,13.0,0.7,14.0,18.0,55.56,0.0
2016,10,28,17,15,82.0,6.5,0.7,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,205.5,13.5,1.5,11.5,33.5,10.08,0.0
2016,10,29,7,0,411.0,27.0,1.7,12.0,67.0,22.38,13.23
2016,10,29,7,15,507.0,34.5,1.95,12.0,112.5,54.39,25.56
2016,10,29,7,30,603.0,42.0,2.2,12.0,158.0,101.22,54.79
2016,10,29,7,45,658.5,47.0,2.45,12.5,205.5,149.42,92.73
2016,10,29,8,0,714.0,52.0,2.7,13.0,253.0,203.03,138.79
2016,10,29,8,15,357.0,58.0,2.8,13.0,158.5,151.87,112.47
2016,10,29,8,30,0.0,64.0,2.9,13.0,64.0,61.86,47.21
2016,10,29,8,45,142.0,122.0,3.05,13.5,184.0,171.39,136.97
2016,10,29,9,0,284.0,180.0,3.2,14.0,304.0,295.93,237.63
2016,10,29,9,15,293.5,195.5,3.2,14.5,334.0,330.22,265.31
2016,10,29,9,30,303.0,211.0,3.2,15.0,364.0,364.81,292.94
2016,10,29,9,45,151.5,163.5,3.2,15.5,240.0,245.92,197.72
2016,10,29,10,0,0.0,116.0,3.2,16.0,116.0,112.48,87.46
2016,10,29,10,15,152.0,190.5,3.15,16.0,281.0,286.27,230.42
2016,10,29,10,30,304.0,265.0,3.1,16.0,446.0,471.55,375.95
2016,10,29,10,45,352.0,262.0,3.1,16.5,477.0,511.47,405.75
2016,10,29,11,0,400.0,259.0,3.1,17.0,508.0,552.68,436.89
2016,10,29,11,15,663.5,169.0,3.05,17.0,589.5,668.15,528.43
2016,10,29,11,30,927.0,79.0,3.0,17.0,671.0,775.62,608.12
2016,10,29,11,45,603.0,187.5,2.95,17.0,573.5,666.78,524.86
2016,10,29,12,0,279.0,296.0,2.9,17.0,476.0,533.0,418.37
2016,10,29,12,15,244.0,297.5,2.85,17.0,453.5,503.99,396.75
2016,10,29,12,30,209.0,299.0,2.8,17.0,431.0,481.02,378.83
2016,10,29,12,45,562.0,188.5,2.75,17.5,531.0,651.7,514.85
2016,10,29,13,0,915.0,78.0,2.7,18.0,631.0,797.68,621.6
2016,10,29,13,15,743.0,126.0,2.65,18.0,564.5,720.73,565.53
2016,10,29,13,30,571.0,174.0,2.6,18.0,498.0,632.78,499.47
2016,10,29,13,45,589.0,158.5,2.6,18.0,477.5,624.35,494.92
2016,10,29,14,0,607.0,143.0,2.6,18.0,457.0,610.09,485.49
2016,10,29,14,15,485.5,160.0,2.6,17.5,400.0,528.38,423.4
2016,10,29,14,30,364.0,177.0,2.6,17.0,343.0,446.38,360.01
2016,10,29,14,45,420.5,149.5,2.6,17.0,324.5,449.98,364.55
2016,10,29,15,0,477.0,122.0,2.6,17.0,306.0,440.33,358.03
2016,10,29,15,15,455.0,110.0,2.4,16.5,268.5,397.96,324.42
2016,10,29,15,30,433.0,98.0,2.2,16.0,231.0,355.85,290.28
2016,10,29,15,45,403.0,84.0,2.0,16.0,191.5,308.01,250.03
2016,10,29,16,0,373.0,70.0,1.8,16.0,152.0,261.68,209.94
2016,10,29,16,15,323.0,55.5,1.6,15.0,113.5,208.55,164.06
2016,10,29,16,30,273.0,41.0,1.4,14.0,75.0,159.64,120.42
2016,10,29,16,45,136.5,27.0,1.2,13.5,44.0,85.98,52.1
2016,10,29,17,0,0.0,13.0,1.0,13.0,13.0,12.78,0.0
