Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,15,0.0,6.5,1.0,12.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,12.56,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,25.62,15.82
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,53.9,28.36
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,97.99,56.15
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,112.96,79.39
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,101.96,81.05
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,121.54,97.58
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,142.0,114.71
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,152.07,122.96
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,161.76,130.69
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,111.34,88.46
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,59.93,45.12
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,114.01,90.17
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,168.9,135.09
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,168.89,134.8
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,168.83,134.55
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,140.24,110.72
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,111.62,86.93
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,177.15,140.71
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,244.3,195.06
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,238.32,190.07
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,232.23,185.12
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,235.06,187.48
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,237.93,189.89
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,370.89,299.85
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,489.33,395.64
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,639.61,520.11
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,760.34,614.93
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,739.4,599.08
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,715.45,581.74
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,537.41,441.62
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,355.47,291.71
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,478.61,396.18
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,566.66,468.29
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,515.03,425.85
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,463.72,383.14
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,400.74,329.13
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,343.95,278.7
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,272.26,215.54
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,207.9,157.17
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,117.91,68.79
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,33.78,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,13.76,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,21.86,12.63
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,50.42,24.35
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,96.41,52.58
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,146.07,91.37
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,200.15,137.41
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,251.81,183.62
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,306.38,232.18
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,359.1,278.69
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,413.18,325.11
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,462.5,366.61
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,511.17,406.16
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,556.15,441.08
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,599.69,473.69
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,638.03,500.93
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,674.18,525.59
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,706.3,546.79
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,735.8,564.73
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,759.28,581.65
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,779.57,596.52
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,793.77,606.21
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,804.51,613.68
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,809.46,619.71
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,810.87,623.31
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,543.46,430.61
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,241.91,190.26
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,233.28,184.82
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,224.64,178.36
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,213.33,169.74
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,202.03,161.09
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,187.92,150.32
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,173.89,139.51
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,158.34,127.09
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,142.92,114.66
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,327.91,272.09
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,457.71,376.72
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,398.75,326.27
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,342.09,276.8
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,273.05,216.06
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,208.41,157.32
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,118.88,64.8
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,36.63,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,14.25,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,23.08,13.35
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,49.31,24.75
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,94.0,51.95
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,140.86,87.96
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,195.65,134.34
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,247.34,181.14
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,302.13,230.79
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,354.79,277.9
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,409.11,325.28
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,458.34,367.38
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,507.01,407.71
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,551.82,444.06
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,595.39,478.47
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,634.05,508.97
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,670.52,537.21
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,606.44,484.21
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,513.9,408.72
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,532.27,423.68
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,549.8,437.28
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,557.78,442.99
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,564.47,447.79
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,695.91,552.88
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,808.44,636.07
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,803.42,632.63
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,794.99,627.82
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,781.15,618.64
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,764.08,607.24
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,740.8,591.61
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,714.72,573.87
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,681.43,551.22
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,650.15,529.57
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,607.63,496.9
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,563.95,462.58
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,512.36,421.3
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,461.06,378.97
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,398.89,325.97
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,339.57,273.71
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,270.59,213.16
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,206.15,154.52
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,95.39,46.26
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,12.78,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,20.32,10.92
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,46.74,22.32
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,94.5,51.3
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,142.31,88.01
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,196.32,133.83
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,248.74,181.05
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,304.11,230.86
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,356.46,277.83
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,409.87,324.53
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,459.99,367.4
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,509.28,408.34
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,554.62,444.48
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,598.92,478.77
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,638.24,508.54
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,675.3,535.83
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,706.52,557.93
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,734.91,576.4
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,758.53,592.1
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,778.94,605.46
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,793.61,613.61
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,804.81,619.37
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,810.04,621.74
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,811.68,621.72
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,808.24,617.62
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,801.25,611.25
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,787.59,601.59
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,770.61,589.81
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,746.62,573.25
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,719.75,554.77
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,687.5,534.56
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,653.02,512.45
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,610.36,481.92
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,570.35,452.31
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,519.22,413.48
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,468.26,373.39
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,406.26,323.37
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,346.96,273.39
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,275.12,212.27
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,210.09,153.93
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,97.63,40.71
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,11.8,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,20.29,10.41
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,45.56,20.83
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,92.09,47.68
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,140.81,84.58
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,195.49,130.62
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,249.17,178.62
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,305.68,229.09
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,359.0,276.08
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,412.45,321.82
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,462.29,363.87
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,511.57,404.12
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,557.1,439.65
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,601.14,472.88
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,640.22,502.13
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,677.02,528.95
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,708.37,551.05
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,736.8,569.47
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,760.58,585.26
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,781.1,598.78
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,795.7,607.06
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,806.78,613.01
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,811.68,615.54
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,812.97,615.74
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,808.41,610.91
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,800.34,603.87
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,785.83,593.76
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,768.02,581.55
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,744.05,565.19
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,717.26,546.96
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,684.0,525.18
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,648.58,501.34
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,609.65,472.95
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,565.43,440.15
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,513.35,402.18
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,461.57,362.86
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,400.02,313.7
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,341.15,264.68
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,267.29,203.4
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,200.75,144.71
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,93.16,31.05
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,12.78,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,20.74,10.16
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,44.17,23.55
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,84.73,48.55
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,126.84,79.99
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,175.05,119.37
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,220.25,158.73
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,269.71,202.23
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,333.45,255.94
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,403.17,313.81
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,452.78,354.87
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,502.07,394.25
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,546.01,428.18
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,589.0,460.11
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,626.89,488.02
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,662.61,513.62
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,647.47,501.11
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,619.31,479.15
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,594.71,459.07
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,560.42,431.65
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,585.51,449.81
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,603.69,462.5
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,641.47,492.18
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,680.54,522.26
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,649.03,499.01
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,619.01,477.26
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,695.94,536.39
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,754.02,577.42
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,664.75,515.2
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,567.29,443.98
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,369.8,294.39
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,171.95,135.37
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,327.46,265.67
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,455.41,367.1
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,408.43,329.01
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,362.28,291.87
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,310.35,249.13
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,259.75,206.04
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,202.45,156.5
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,149.83,108.64
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,68.16,15.32
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,11.3,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,17.98,7.64
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,41.98,19.79
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,87.15,45.24
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,134.53,80.39
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,188.24,124.95
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,240.43,171.25
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,295.6,220.29
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,347.87,266.64
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,401.11,312.63
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,449.88,354.27
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,498.0,394.26
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,542.72,429.81
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,586.13,463.3
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,624.11,493.2
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,659.84,520.86
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,690.63,543.42
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,718.63,562.56
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,741.6,578.77
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,761.37,592.8
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,775.3,601.96
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,785.8,608.84
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,790.77,613.09
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,792.22,615.03
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,785.3,611.17
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,775.03,605.07
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,760.71,597.01
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,743.25,586.73
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,719.14,570.47
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,692.31,552.17
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,663.49,532.88
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,628.33,507.51
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,585.57,474.72
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,541.77,440.31
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,490.36,399.2
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,439.43,357.18
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,377.99,305.37
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,319.52,254.3
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,250.41,193.9
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,186.31,134.72
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,84.06,10.07
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,11.8,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,18.73,7.44
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,38.68,22.32
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,71.99,44.42
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,108.06,72.61
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,147.56,105.64
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,186.27,139.64
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,226.52,174.99
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,254.33,200.73
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,278.33,222.12
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,312.37,250.07
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,346.66,277.56
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,404.19,322.57
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,464.64,369.07
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,465.98,367.96
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,457.07,359.0
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,475.87,372.0
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,493.61,383.66
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,530.29,409.59
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,573.62,439.17
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,580.54,441.82
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,585.71,443.56
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,588.0,446.77
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,588.55,448.8
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,537.04,412.41
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,492.41,380.26
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,613.16,475.86
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,713.57,550.51
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,599.12,467.3
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,471.73,371.15
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,422.29,334.77
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,374.27,298.12
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,215.03,172.47
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,64.76,48.4
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,56.05,41.49
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,47.33,34.31
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,38.63,27.0
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,29.92,19.56
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,21.23,12.05
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,12.54,4.33
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,6.26,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,10.32,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,16.4,4.99
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,35.95,16.24
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,77.94,38.71
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,122.82,71.24
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,173.94,113.28
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,211.76,151.85
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,238.63,179.99
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,302.12,230.58
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,378.96,291.72
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,400.25,311.06
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,407.05,317.48
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,477.21,370.12
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,553.52,425.06
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,537.02,411.22
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,502.4,384.24
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,548.48,419.03
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,598.93,455.51
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,664.44,504.07
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,726.18,547.42
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,740.15,555.66
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,750.91,562.45
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,755.8,566.51
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,757.36,568.53
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,752.64,567.14
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,744.68,563.64
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,681.37,521.15
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,610.22,469.96
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,595.21,461.14
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,577.55,449.66
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,545.43,427.42
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,512.07,403.88
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,496.19,392.89
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,475.47,377.46
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,426.9,339.32
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,379.36,301.06
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,322.95,254.91
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,269.52,209.69
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,205.6,155.71
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,148.83,103.87
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,66.99,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,10.32,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,16.59,4.04
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,33.97,15.63
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,75.8,38.11
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,121.47,70.95
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,172.17,112.05
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,221.6,154.85
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,274.34,200.62
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,323.94,243.56
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,374.67,286.13
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,422.45,325.71
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,470.05,363.94
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,512.27,397.51
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,553.71,429.64
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,591.03,456.6
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,626.33,481.25
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,655.55,501.48
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,682.06,519.32
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,704.29,534.65
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,723.55,548.03
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,736.47,556.15
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,746.14,562.21
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,751.58,565.29
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,753.73,566.29
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,747.39,561.35
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,737.84,554.47
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,724.42,545.49
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,712.32,537.55
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,688.62,521.71
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,662.37,504.23
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,630.23,482.05
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,596.19,457.7
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,553.93,426.98
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,510.82,394.94
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,460.11,356.62
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,410.08,317.59
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,352.18,271.53
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,295.06,224.45
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,224.25,166.34
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,162.0,110.14
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,61.99,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
