Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,77.5,6.0,3.8,8.0,8.0,0.0,0.0
2016,11,19,7,0,155.0,12.0,3.9,8.0,16.0,11.8,0.0
2016,11,19,7,15,304.0,22.0,4.15,8.5,50.5,17.02,6.83
2016,11,19,7,30,453.0,32.0,4.4,9.0,85.0,50.21,23.14
2016,11,19,7,45,536.5,38.0,4.65,9.5,128.0,91.34,49.45
2016,11,19,8,0,620.0,44.0,4.9,10.0,171.0,139.56,86.69
2016,11,19,8,15,668.5,48.5,5.05,10.0,214.0,187.04,128.44
2016,11,19,8,30,717.0,53.0,5.2,10.0,257.0,238.48,175.31
2016,11,19,8,45,461.5,100.5,5.35,10.5,239.5,241.9,189.48
2016,11,19,9,0,206.0,148.0,5.5,11.0,222.0,218.67,177.04
2016,11,19,9,15,103.0,118.0,5.55,11.5,155.0,158.22,128.25
2016,11,19,9,30,0.0,88.0,5.6,12.0,88.0,85.19,67.02
2016,11,19,9,45,12.0,134.5,5.7,12.5,140.5,136.64,110.09
2016,11,19,10,0,24.0,181.0,5.8,13.0,193.0,189.71,153.83
2016,11,19,10,15,12.0,144.5,5.8,13.0,150.5,147.58,118.59
2016,11,19,10,30,0.0,108.0,5.8,13.0,108.0,104.84,82.69
2016,11,19,10,45,0.0,79.0,5.85,13.0,79.0,76.41,58.83
2016,11,19,11,0,0.0,50.0,5.9,13.0,50.0,48.32,35.19
2016,11,19,11,15,0.0,87.0,5.9,13.0,87.0,84.17,65.24
2016,11,19,11,30,0.0,124.0,5.9,13.0,124.0,120.84,95.73
2016,11,19,11,45,0.0,97.5,5.9,13.5,97.5,94.5,73.63
2016,11,19,12,0,0.0,71.0,5.9,14.0,71.0,68.66,51.99
2016,11,19,12,15,0.0,84.0,5.85,14.0,84.0,81.26,62.52
2016,11,19,12,30,0.0,97.0,5.8,14.0,97.0,94.06,73.21
2016,11,19,12,45,3.0,135.0,5.8,14.0,136.5,134.59,106.97
2016,11,19,13,0,6.0,173.0,5.8,14.0,176.0,176.39,141.59
2016,11,19,13,15,3.0,96.0,5.7,13.5,97.5,95.3,74.67
2016,11,19,13,30,0.0,19.0,5.6,13.0,19.0,18.34,9.94
2016,11,19,13,45,0.0,18.0,5.6,13.0,18.0,17.37,9.16
2016,11,19,14,0,0.0,17.0,5.6,13.0,17.0,16.41,8.36
2016,11,19,14,15,0.0,15.0,5.45,12.5,15.0,14.47,6.76
2016,11,19,14,30,0.0,13.0,5.3,12.0,13.0,12.54,5.14
2016,11,19,14,45,0.0,11.5,5.15,12.0,11.5,11.09,3.91
2016,11,19,15,0,0.0,10.0,5.0,12.0,10.0,9.64,2.68
2016,11,19,15,15,0.0,8.5,4.7,11.5,8.5,8.19,1.44
2016,11,19,15,30,0.0,7.0,4.4,11.0,7.0,6.75,0.19
2016,11,19,15,45,0.0,5.5,4.1,11.0,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,3.8,11.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,3.55,10.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,3.3,10.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.1,10.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,6.0,0.8,9.0,6.0,0.0,0.0
2016,11,20,7,0,0.0,12.0,0.8,9.0,12.0,11.8,0.0
2016,11,20,7,15,125.5,25.0,0.95,9.5,39.0,19.57,7.98
2016,11,20,7,30,251.0,38.0,1.1,10.0,66.0,44.76,24.6
2016,11,20,7,45,289.5,53.0,1.25,10.5,100.0,77.82,48.29
2016,11,20,8,0,328.0,68.0,1.4,11.0,134.0,114.82,77.89
2016,11,20,8,15,355.0,81.5,1.4,11.0,168.5,151.79,109.74
2016,11,20,8,30,382.0,95.0,1.4,11.0,203.0,191.1,144.26
2016,11,20,8,45,397.5,108.0,1.45,11.5,235.0,228.59,177.36
2016,11,20,9,0,413.0,121.0,1.5,12.0,267.0,266.92,210.65
2016,11,20,9,15,206.5,106.5,1.5,12.0,179.5,188.85,151.42
2016,11,20,9,30,0.0,92.0,1.5,12.0,92.0,89.1,70.12
2016,11,20,9,45,147.5,144.5,1.5,12.5,213.5,215.45,175.05
2016,11,20,10,0,295.0,197.0,1.5,13.0,335.0,354.14,285.88
2016,11,20,10,15,331.0,202.0,1.45,13.0,364.0,390.48,314.2
2016,11,20,10,30,367.0,207.0,1.4,13.0,393.0,428.22,343.85
2016,11,20,10,45,323.5,222.5,1.4,13.0,391.0,430.03,344.72
2016,11,20,11,0,280.0,238.0,1.4,13.0,389.0,428.73,343.18
2016,11,20,11,15,218.0,248.5,1.5,13.0,367.0,401.61,321.77
2016,11,20,11,30,156.0,259.0,1.6,13.0,345.0,376.82,301.8
2016,11,20,11,45,117.0,254.5,1.75,13.0,319.5,348.98,279.87
2016,11,20,12,0,78.0,250.0,1.9,13.0,294.0,312.99,251.23
2016,11,20,12,15,66.5,243.0,2.0,12.5,280.0,298.89,240.69
2016,11,20,12,30,55.0,236.0,2.1,12.0,266.0,284.44,229.67
2016,11,20,12,45,79.5,237.0,2.25,12.0,279.5,304.16,246.49
2016,11,20,13,0,104.0,238.0,2.4,12.0,293.0,323.75,263.08
2016,11,20,13,15,72.0,218.5,2.4,11.5,256.0,280.14,228.1
2016,11,20,13,30,40.0,199.0,2.4,11.0,219.0,236.8,193.03
2016,11,20,13,45,20.0,126.0,2.4,11.0,136.0,142.32,115.26
2016,11,20,14,0,0.0,53.0,2.4,11.0,53.0,51.21,38.25
2016,11,20,14,15,0.0,42.5,2.35,11.0,42.5,41.05,29.7
2016,11,20,14,30,0.0,32.0,2.3,11.0,32.0,30.89,21.05
2016,11,20,14,45,0.0,28.5,2.25,11.0,28.5,27.51,18.18
2016,11,20,15,0,0.0,25.0,2.2,11.0,25.0,24.12,15.29
2016,11,20,15,15,0.0,21.0,2.0,10.5,21.0,20.26,11.98
2016,11,20,15,30,0.0,17.0,1.8,10.0,17.0,16.39,8.63
2016,11,20,15,45,0.0,13.5,1.6,10.0,13.5,13.01,5.63
2016,11,20,16,0,0.0,10.0,1.4,10.0,10.0,9.64,2.6
2016,11,20,16,15,0.0,6.5,1.3,9.5,6.5,6.26,0.0
2016,11,20,16,30,0.0,3.0,1.2,9.0,3.0,2.89,0.0
2016,11,20,16,45,0.0,1.5,1.1,9.0,1.5,1.47,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,51.5,5.5,1.25,7.0,6.5,0.0,0.0
2016,11,21,7,0,103.0,11.0,1.3,7.0,13.0,10.81,0.0
2016,11,21,7,15,258.0,22.5,1.6,7.5,46.5,17.87,6.05
2016,11,21,7,30,413.0,34.0,1.9,8.0,80.0,47.99,23.29
2016,11,21,7,45,503.5,41.0,2.2,8.5,123.0,87.01,47.54
2016,11,21,8,0,594.0,48.0,2.5,9.0,166.0,135.19,84.03
2016,11,21,8,15,647.5,53.0,2.6,9.0,209.5,183.51,125.77
2016,11,21,8,30,701.0,58.0,2.7,9.0,253.0,235.35,172.27
2016,11,21,8,45,425.5,102.5,2.8,9.0,226.5,230.42,180.36
2016,11,21,9,0,150.0,147.0,2.9,9.0,200.0,197.18,160.29
2016,11,21,9,15,140.0,163.5,3.0,9.5,217.0,217.42,177.83
2016,11,21,9,30,130.0,180.0,3.1,10.0,234.0,236.66,193.93
2016,11,21,9,45,158.5,193.5,3.25,10.5,264.0,270.02,221.35
2016,11,21,10,0,187.0,207.0,3.4,11.0,294.0,305.3,250.1
2016,11,21,10,15,545.5,137.5,3.45,11.0,409.0,443.39,364.92
2016,11,21,10,30,904.0,68.0,3.5,11.0,524.0,593.99,487.31
2016,11,21,10,45,911.0,68.5,3.6,11.5,541.5,624.62,511.02
2016,11,21,11,0,918.0,69.0,3.7,12.0,559.0,652.7,532.98
2016,11,21,11,15,921.5,69.5,3.75,12.0,568.5,675.81,551.6
2016,11,21,11,30,925.0,70.0,3.8,12.0,578.0,695.93,567.26
2016,11,21,11,45,924.0,70.5,3.85,12.0,579.5,709.9,577.79
2016,11,21,12,0,923.0,71.0,3.9,12.0,581.0,720.58,585.99
2016,11,21,12,15,921.5,71.0,3.9,12.0,575.0,727.03,590.97
2016,11,21,12,30,920.0,71.0,3.9,12.0,569.0,730.14,593.58
2016,11,21,12,45,914.0,70.5,3.95,12.5,555.5,726.18,590.11
2016,11,21,13,0,908.0,70.0,4.0,13.0,542.0,718.92,584.33
2016,11,21,13,15,900.0,69.0,3.95,12.5,520.5,706.48,576.55
2016,11,21,13,30,892.0,68.0,3.9,12.0,499.0,690.96,566.5
2016,11,21,13,45,879.0,66.5,3.9,12.0,471.0,668.57,550.34
2016,11,21,14,0,866.0,65.0,3.9,12.0,443.0,643.55,531.64
2016,11,21,14,15,847.5,63.0,3.85,12.0,409.0,616.04,509.9
2016,11,21,14,30,829.0,61.0,3.8,12.0,375.0,582.47,483.09
2016,11,21,14,45,800.5,58.5,3.75,12.0,335.5,540.81,449.24
2016,11,21,15,0,772.0,56.0,3.7,12.0,296.0,498.3,413.84
2016,11,21,15,15,730.5,52.0,3.35,11.5,253.0,446.86,370.4
2016,11,21,15,30,689.0,48.0,3.0,11.0,210.0,396.21,326.26
2016,11,21,15,45,617.5,43.0,2.7,10.5,165.0,332.5,270.26
2016,11,21,16,0,546.0,38.0,2.4,10.0,120.0,272.76,216.16
2016,11,21,16,15,425.5,29.5,2.1,9.5,79.5,201.09,151.11
2016,11,21,16,30,305.0,21.0,1.8,9.0,39.0,129.17,59.99
2016,11,21,16,45,152.5,10.5,1.5,8.5,19.5,50.36,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,222.5,16.0,0.35,5.5,40.0,11.84,1.5
2016,11,22,7,30,445.0,32.0,0.3,6.0,80.0,46.26,21.66
2016,11,22,7,45,532.5,38.5,0.3,6.5,123.0,85.95,45.91
2016,11,22,8,0,620.0,45.0,0.3,7.0,166.0,135.38,83.12
2016,11,22,8,15,672.5,50.0,0.3,7.5,210.0,183.64,124.1
2016,11,22,8,30,725.0,55.0,0.3,8.0,254.0,236.28,170.14
2016,11,22,8,45,759.5,58.5,0.3,8.5,295.5,286.04,214.45
2016,11,22,9,0,794.0,62.0,0.3,9.0,337.0,337.64,259.47
2016,11,22,9,15,817.5,64.5,0.4,9.5,374.0,385.43,301.1
2016,11,22,9,30,841.0,67.0,0.5,10.0,411.0,433.38,341.8
2016,11,22,9,45,859.5,68.0,0.65,10.5,442.5,477.26,378.73
2016,11,22,10,0,878.0,69.0,0.8,11.0,474.0,519.2,413.33
2016,11,22,10,15,888.5,70.5,0.85,11.5,498.5,556.96,443.15
2016,11,22,10,30,899.0,72.0,0.9,12.0,523.0,592.8,470.77
2016,11,22,10,45,905.5,73.0,1.0,12.5,540.0,623.57,494.51
2016,11,22,11,0,912.0,74.0,1.1,13.0,557.0,651.8,515.97
2016,11,22,11,15,916.0,74.5,1.1,13.0,567.0,675.16,533.54
2016,11,22,11,30,920.0,75.0,1.1,13.0,577.0,695.58,548.68
2016,11,22,11,45,921.5,74.5,1.1,13.0,579.0,710.14,558.77
2016,11,22,12,0,923.0,74.0,1.1,13.0,581.0,721.47,566.72
2016,11,22,12,15,785.5,108.5,1.1,13.0,536.5,675.11,532.96
2016,11,22,12,30,648.0,143.0,1.1,13.0,492.0,623.09,493.64
2016,11,22,12,45,606.0,151.0,1.1,13.0,471.0,603.52,479.53
2016,11,22,13,0,564.0,159.0,1.1,13.0,450.0,579.04,461.39
2016,11,22,13,15,727.5,114.5,1.1,13.0,474.5,643.46,512.35
2016,11,22,13,30,891.0,70.0,1.1,13.0,499.0,690.61,548.24
2016,11,22,13,45,878.0,68.5,1.1,13.0,471.0,668.36,532.41
2016,11,22,14,0,865.0,67.0,1.1,13.0,443.0,643.48,514.73
2016,11,22,14,15,846.0,64.5,1.1,12.5,408.5,615.19,494.68
2016,11,22,14,30,827.0,62.0,1.1,12.0,374.0,580.88,469.69
2016,11,22,14,45,799.5,59.5,1.1,12.0,334.5,539.98,438.07
2016,11,22,15,0,772.0,57.0,1.1,12.0,295.0,498.15,404.8
2016,11,22,15,15,730.0,53.0,1.0,11.5,252.0,446.59,362.92
2016,11,22,15,30,688.0,49.0,0.9,11.0,209.0,395.81,320.22
2016,11,22,15,45,620.5,43.5,0.8,10.5,164.5,333.47,266.86
2016,11,22,16,0,553.0,38.0,0.7,10.0,120.0,274.76,214.84
2016,11,22,16,15,433.0,29.5,0.75,9.5,79.5,203.27,151.14
2016,11,22,16,30,313.0,21.0,0.8,9.0,39.0,130.96,56.8
2016,11,22,16,45,156.5,10.5,0.85,8.5,19.5,51.28,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,213.5,16.5,1.6,5.5,39.0,12.41,0.9
2016,11,23,7,30,427.0,33.0,1.8,6.0,78.0,45.38,21.69
2016,11,23,7,45,520.5,40.5,2.0,6.5,121.5,85.34,46.05
2016,11,23,8,0,614.0,48.0,2.2,7.0,165.0,134.77,83.18
2016,11,23,8,15,668.5,53.0,2.35,7.5,209.5,183.95,125.43
2016,11,23,8,30,723.0,58.0,2.5,8.0,254.0,236.72,172.56
2016,11,23,8,45,756.0,62.0,2.7,8.5,295.5,286.36,218.28
2016,11,23,9,0,789.0,66.0,2.9,9.0,337.0,337.71,265.02
2016,11,23,9,15,813.0,68.5,3.0,9.0,374.0,385.44,308.57
2016,11,23,9,30,837.0,71.0,3.1,9.0,411.0,433.38,351.39
2016,11,23,9,45,846.5,75.0,3.25,9.5,441.0,476.04,388.49
2016,11,23,10,0,856.0,79.0,3.4,10.0,471.0,517.23,423.41
2016,11,23,10,15,867.0,80.5,3.35,10.0,495.5,554.9,455.07
2016,11,23,10,30,878.0,82.0,3.3,10.0,520.0,590.74,484.57
2016,11,23,10,45,886.5,83.0,3.3,10.5,537.5,622.51,509.55
2016,11,23,11,0,895.0,84.0,3.3,11.0,555.0,651.89,532.15
2016,11,23,11,15,898.5,84.5,3.3,11.0,564.5,674.96,550.52
2016,11,23,11,30,902.0,85.0,3.3,11.0,574.0,695.11,566.45
2016,11,23,11,45,901.5,85.0,3.3,11.5,575.5,705.79,573.86
2016,11,23,12,0,901.0,85.0,3.3,12.0,577.0,716.22,580.6
2016,11,23,12,15,898.5,85.0,3.35,12.0,571.0,725.64,587.99
2016,11,23,12,30,896.0,85.0,3.4,12.0,565.0,728.35,590.48
2016,11,23,12,45,886.0,85.5,3.5,12.0,550.5,723.11,587.38
2016,11,23,13,0,876.0,86.0,3.6,12.0,536.0,714.66,582.01
2016,11,23,13,15,866.5,84.5,3.6,12.0,515.0,701.18,572.55
2016,11,23,13,30,857.0,83.0,3.6,12.0,494.0,684.71,560.91
2016,11,23,13,45,842.5,81.0,3.65,12.0,465.5,661.5,543.63
2016,11,23,14,0,828.0,79.0,3.7,12.0,437.0,635.76,524.11
2016,11,23,14,15,807.0,76.5,3.7,11.5,403.0,603.06,499.53
2016,11,23,14,30,786.0,74.0,3.7,11.0,369.0,568.55,472.94
2016,11,23,14,45,754.0,70.5,3.7,11.0,329.0,525.07,437.61
2016,11,23,15,0,722.0,67.0,3.7,11.0,289.0,483.94,403.21
2016,11,23,15,15,675.0,62.5,3.35,10.5,246.0,431.2,358.55
2016,11,23,15,30,628.0,58.0,3.0,10.0,203.0,379.77,313.71
2016,11,23,15,45,555.0,51.0,2.65,9.5,159.0,315.96,257.55
2016,11,23,16,0,482.0,44.0,2.3,9.0,115.0,256.52,203.81
2016,11,23,16,15,354.5,33.5,2.05,8.5,75.5,179.52,134.75
2016,11,23,16,30,227.0,23.0,1.8,8.0,36.0,105.81,42.51
2016,11,23,16,45,113.5,11.5,1.55,7.5,18.0,40.92,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,194.5,17.5,0.85,2.5,37.0,13.47,0.3
2016,11,24,7,30,389.0,35.0,0.9,3.0,74.0,44.92,22.9
2016,11,24,7,45,483.0,44.0,0.95,4.0,117.5,84.03,47.06
2016,11,24,8,0,577.0,53.0,1.0,5.0,161.0,132.74,83.46
2016,11,24,8,15,636.0,59.0,1.05,5.5,206.5,180.92,124.37
2016,11,24,8,30,695.0,65.0,1.1,6.0,252.0,234.19,171.32
2016,11,24,8,45,727.5,70.5,1.2,6.5,293.5,283.95,216.64
2016,11,24,9,0,760.0,76.0,1.3,7.0,335.0,335.45,262.9
2016,11,24,9,15,756.5,73.5,1.35,7.5,354.5,366.69,292.44
2016,11,24,9,30,753.0,71.0,1.4,8.0,374.0,395.45,319.08
2016,11,24,9,45,702.0,91.0,1.45,9.0,390.5,423.56,343.38
2016,11,24,10,0,651.0,111.0,1.5,10.0,407.0,446.12,361.94
2016,11,24,10,15,763.5,101.5,1.5,10.5,466.5,519.86,420.39
2016,11,24,10,30,876.0,92.0,1.5,11.0,526.0,597.69,480.23
2016,11,24,10,45,890.0,91.5,1.5,11.5,545.0,631.16,505.15
2016,11,24,11,0,904.0,91.0,1.5,12.0,564.0,662.5,528.31
2016,11,24,11,15,908.5,91.5,1.45,12.5,574.5,686.49,545.12
2016,11,24,11,30,913.0,92.0,1.4,13.0,585.0,707.56,559.49
2016,11,24,11,45,919.0,90.0,1.35,13.5,588.0,723.87,570.24
2016,11,24,12,0,925.0,88.0,1.3,14.0,591.0,737.03,578.04
2016,11,24,12,15,922.5,88.0,1.15,14.0,585.0,743.31,580.82
2016,11,24,12,30,920.0,88.0,1.0,14.0,579.0,746.2,581.23
2016,11,24,12,45,916.5,86.0,0.9,14.0,565.0,742.78,577.9
2016,11,24,13,0,913.0,84.0,0.8,14.0,551.0,735.99,572.36
2016,11,24,13,15,903.5,83.0,0.8,14.0,529.5,722.92,563.93
2016,11,24,13,30,894.0,82.0,0.8,14.0,508.0,706.73,553.45
2016,11,24,13,45,879.5,80.0,0.8,14.0,479.0,683.12,537.13
2016,11,24,14,0,865.0,78.0,0.8,14.0,450.0,656.84,518.56
2016,11,24,14,15,844.0,75.5,0.8,13.5,414.5,623.49,495.35
2016,11,24,14,30,823.0,73.0,0.8,13.0,379.0,588.21,470.11
2016,11,24,14,45,792.0,69.5,0.8,13.0,338.5,544.44,436.85
2016,11,24,15,0,761.0,66.0,0.8,13.0,298.0,499.88,402.03
2016,11,24,15,15,715.5,61.0,0.8,12.0,254.0,445.89,360.06
2016,11,24,15,30,670.0,56.0,0.8,11.0,210.0,396.46,319.75
2016,11,24,15,45,596.5,49.5,0.8,10.5,164.5,331.59,264.97
2016,11,24,16,0,523.0,43.0,0.8,10.0,119.0,271.01,211.89
2016,11,24,16,15,392.0,32.5,0.85,9.5,78.0,191.27,141.7
2016,11,24,16,30,261.0,22.0,0.9,9.0,37.0,114.81,42.53
2016,11,24,16,45,130.5,11.0,0.95,8.5,18.5,44.77,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.0,0.85,3.5,36.5,12.19,0.0
2016,11,25,7,30,416.0,32.0,0.8,4.0,73.0,41.79,19.95
2016,11,25,7,45,506.5,40.5,0.8,4.5,116.0,81.32,43.86
2016,11,25,8,0,597.0,49.0,0.8,5.0,159.0,130.0,80.11
2016,11,25,8,15,654.5,54.5,1.05,5.5,204.0,178.22,121.1
2016,11,25,8,30,712.0,60.0,1.3,6.0,249.0,231.99,168.8
2016,11,25,8,45,751.5,63.5,1.55,6.5,291.0,282.26,214.81
2016,11,25,9,0,791.0,67.0,1.8,7.0,333.0,334.86,262.51
2016,11,25,9,15,816.0,69.5,1.8,7.5,370.5,382.91,305.53
2016,11,25,9,30,841.0,72.0,1.8,8.0,408.0,431.26,347.61
2016,11,25,9,45,857.5,74.5,1.85,9.0,440.0,475.69,384.89
2016,11,25,10,0,874.0,77.0,1.9,10.0,472.0,519.15,420.19
2016,11,25,10,15,806.0,88.5,2.0,10.5,468.0,526.02,427.01
2016,11,25,10,30,738.0,100.0,2.1,11.0,464.0,526.96,428.62
2016,11,25,10,45,707.5,114.0,2.25,11.5,472.0,546.0,443.83
2016,11,25,11,0,677.0,128.0,2.4,12.0,480.0,561.19,455.48
2016,11,25,11,15,797.0,106.0,2.45,12.0,528.0,628.58,509.16
2016,11,25,11,30,917.0,84.0,2.5,12.0,576.0,696.12,561.89
2016,11,25,11,45,918.0,83.5,2.55,12.5,578.0,710.51,571.9
2016,11,25,12,0,919.0,83.0,2.6,13.0,580.0,721.69,579.31
2016,11,25,12,15,916.0,83.0,2.6,13.0,573.5,727.42,583.61
2016,11,25,12,30,913.0,83.0,2.6,13.0,567.0,729.82,585.63
2016,11,25,12,45,903.5,83.0,2.6,13.0,552.5,728.28,584.91
2016,11,25,13,0,894.0,83.0,2.6,13.0,538.0,719.73,579.15
2016,11,25,13,15,753.5,105.5,2.55,12.5,478.5,646.27,524.28
2016,11,25,13,30,613.0,128.0,2.5,12.0,419.0,569.79,465.51
2016,11,25,13,45,531.5,138.5,2.45,12.0,380.5,516.82,424.0
2016,11,25,14,0,450.0,149.0,2.4,12.0,342.0,468.22,385.07
2016,11,25,14,15,311.5,153.0,2.1,11.5,282.0,370.66,306.24
2016,11,25,14,30,173.0,157.0,1.8,11.0,222.0,279.81,231.32
2016,11,25,14,45,162.5,142.0,1.55,11.0,198.0,253.59,209.91
2016,11,25,15,0,152.0,127.0,1.3,11.0,174.0,227.54,188.05
2016,11,25,15,15,142.0,109.0,1.15,10.5,148.0,198.19,163.52
2016,11,25,15,30,132.0,91.0,1.0,10.0,122.0,169.08,138.62
2016,11,25,15,45,114.5,72.5,0.9,9.5,95.5,136.35,110.1
2016,11,25,16,0,97.0,54.0,0.8,9.0,69.0,104.46,81.79
2016,11,25,16,15,59.0,37.0,0.85,8.5,45.0,68.45,49.52
2016,11,25,16,30,21.0,20.0,0.9,8.0,21.0,28.06,5.98
2016,11,25,16,45,10.5,10.0,0.95,7.5,10.5,12.56,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.0,2.9,7.0,1.0,0.96,0.0
2016,11,26,7,30,0.0,2.0,2.8,7.0,2.0,1.93,0.0
2016,11,26,7,45,0.0,3.0,2.75,7.0,3.0,2.89,0.0
2016,11,26,8,0,0.0,4.0,2.7,7.0,4.0,3.85,0.0
2016,11,26,8,15,0.0,5.5,2.75,7.0,5.5,5.3,0.0
2016,11,26,8,30,0.0,7.0,2.8,7.0,7.0,6.75,0.29
2016,11,26,8,45,0.0,8.5,2.9,7.5,8.5,8.19,1.55
2016,11,26,9,0,0.0,10.0,3.0,8.0,10.0,9.64,2.8
2016,11,26,9,15,0.0,48.0,3.1,7.5,48.0,46.36,34.9
2016,11,26,9,30,0.0,86.0,3.2,7.0,86.0,83.26,66.83
2016,11,26,9,45,0.0,93.5,3.35,7.0,93.5,90.61,72.96
2016,11,26,10,0,0.0,101.0,3.5,7.0,101.0,97.98,79.13
2016,11,26,10,15,0.0,69.5,3.5,7.0,69.5,67.19,52.57
2016,11,26,10,30,0.0,38.0,3.5,7.0,38.0,36.71,26.22
2016,11,26,10,45,14.5,122.0,3.55,7.0,129.5,127.33,104.08
2016,11,26,11,0,29.0,206.0,3.6,7.0,221.0,226.53,187.26
2016,11,26,11,15,34.0,213.5,3.5,7.0,231.0,238.92,197.27
2016,11,26,11,30,39.0,221.0,3.4,7.0,241.0,251.55,207.68
2016,11,26,11,45,40.5,223.0,3.35,7.0,244.0,256.08,211.38
2016,11,26,12,0,42.0,225.0,3.3,7.0,247.0,260.6,215.14
2016,11,26,12,15,37.0,218.5,3.15,7.0,238.0,251.3,207.36
2016,11,26,12,30,32.0,212.0,3.0,7.0,229.0,241.81,199.48
2016,11,26,12,45,16.0,138.0,2.9,7.0,146.5,146.79,120.19
2016,11,26,13,0,0.0,64.0,2.8,7.0,64.0,61.87,47.8
2016,11,26,13,15,0.0,52.0,2.85,7.0,52.0,50.25,37.92
2016,11,26,13,30,0.0,40.0,2.9,7.0,40.0,38.64,27.95
2016,11,26,13,45,91.5,113.5,2.95,7.0,152.5,182.03,153.22
2016,11,26,14,0,183.0,187.0,3.0,7.0,265.0,324.85,273.52
2016,11,26,14,15,288.5,159.0,3.0,7.0,271.0,363.05,306.69
2016,11,26,14,30,394.0,131.0,3.0,7.0,277.0,395.74,334.98
2016,11,26,14,45,356.5,124.5,3.0,7.0,246.0,357.31,302.49
2016,11,26,15,0,319.0,118.0,3.0,7.0,215.0,313.12,265.05
2016,11,26,15,15,292.5,103.0,2.8,6.5,181.5,273.22,230.9
2016,11,26,15,30,266.0,88.0,2.6,6.0,148.0,234.38,196.79
2016,11,26,15,45,218.5,72.0,2.45,6.0,114.5,186.53,154.05
2016,11,26,16,0,171.0,56.0,2.3,6.0,81.0,141.99,113.75
2016,11,26,16,15,106.0,38.5,2.15,6.0,52.0,92.83,69.08
2016,11,26,16,30,41.0,21.0,2.0,6.0,23.0,38.57,9.11
2016,11,26,16,45,20.5,10.5,1.95,6.0,11.5,15.63,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,4.0,4.5,7.0,4.0,3.85,0.0
2016,11,27,7,30,0.0,8.0,4.6,7.0,8.0,7.71,0.57
2016,11,27,7,45,0.0,14.5,4.75,7.0,14.5,13.98,6.31
2016,11,27,8,0,0.0,21.0,4.9,7.0,21.0,20.26,11.96
2016,11,27,8,15,0.0,27.5,5.0,7.0,27.5,26.54,17.59
2016,11,27,8,30,0.0,34.0,5.1,7.0,34.0,32.82,23.17
2016,11,27,8,45,0.0,40.5,5.2,7.5,40.5,39.1,28.63
2016,11,27,9,0,0.0,47.0,5.3,8.0,47.0,45.39,34.01
2016,11,27,9,15,131.5,104.5,5.3,8.0,156.0,153.11,125.22
2016,11,27,9,30,263.0,162.0,5.3,8.0,265.0,274.02,226.96
2016,11,27,9,45,239.0,178.5,5.35,8.5,278.0,291.72,242.13
2016,11,27,10,0,215.0,195.0,5.4,9.0,291.0,303.8,252.26
2016,11,27,10,15,393.0,170.0,5.3,9.0,357.0,387.56,323.1
2016,11,27,10,30,571.0,145.0,5.2,9.0,423.0,474.67,396.26
2016,11,27,10,45,595.0,144.0,5.15,9.5,442.5,507.64,422.93
2016,11,27,11,0,619.0,143.0,5.1,10.0,462.0,537.85,447.19
2016,11,27,11,15,493.5,181.0,5.0,10.0,438.5,511.24,424.19
2016,11,27,11,30,368.0,219.0,4.9,10.0,415.0,474.91,393.11
2016,11,27,11,45,638.5,148.5,4.8,10.5,490.0,595.4,493.17
2016,11,27,12,0,909.0,78.0,4.7,11.0,565.0,704.95,581.23
2016,11,27,12,15,907.0,78.0,4.6,11.0,559.5,711.4,585.29
2016,11,27,12,30,905.0,78.0,4.5,11.0,554.0,714.57,587.5
2016,11,27,12,45,894.5,79.0,4.45,11.0,539.5,709.77,583.97
2016,11,27,13,0,884.0,80.0,4.4,11.0,525.0,705.72,581.2
2016,11,27,13,15,707.0,115.5,4.3,11.0,462.5,622.9,514.99
2016,11,27,13,30,530.0,151.0,4.2,11.0,400.0,534.16,442.8
2016,11,27,13,45,393.0,165.0,4.15,11.0,343.5,453.84,377.2
2016,11,27,14,0,256.0,179.0,4.1,11.0,287.0,369.47,307.24
2016,11,27,14,15,307.0,157.5,3.9,10.5,277.0,372.33,311.45
2016,11,27,14,30,358.0,136.0,3.7,10.0,267.0,371.68,312.2
2016,11,27,14,45,336.5,125.0,3.55,10.0,238.0,338.58,284.42
2016,11,27,15,0,315.0,114.0,3.4,10.0,209.0,305.74,256.49
2016,11,27,15,15,473.5,83.5,2.95,9.5,202.0,347.92,291.04
2016,11,27,15,30,632.0,53.0,2.5,9.0,195.0,372.93,308.45
2016,11,27,15,45,556.5,47.0,2.1,8.5,152.0,309.74,252.17
2016,11,27,16,0,481.0,41.0,1.7,8.0,109.0,251.1,198.89
2016,11,27,16,15,240.5,36.5,1.55,7.5,70.5,142.86,106.32
2016,11,27,16,30,0.0,32.0,1.4,7.0,32.0,38.93,8.4
2016,11,27,16,45,0.0,16.0,1.25,6.5,16.0,15.73,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.65,8.0,13.0,12.55,0.0
2016,11,28,7,30,0.0,26.0,2.9,8.0,26.0,24.87,14.17
2016,11,28,7,45,0.0,43.0,3.2,8.0,43.0,40.98,29.19
2016,11,28,8,0,0.0,60.0,3.5,8.0,60.0,57.36,43.87
2016,11,28,8,15,6.5,77.0,3.7,8.0,79.0,75.08,59.29
2016,11,28,8,30,13.0,94.0,3.9,8.0,98.0,93.56,75.26
2016,11,28,8,45,17.0,109.5,4.1,8.5,115.0,110.62,89.81
2016,11,28,9,0,21.0,125.0,4.3,9.0,132.0,128.11,104.54
2016,11,28,9,15,26.0,139.0,4.4,9.0,148.5,146.36,119.98
2016,11,28,9,30,31.0,153.0,4.5,9.0,165.0,164.03,134.83
2016,11,28,9,45,58.0,173.0,4.65,9.0,198.0,198.2,163.51
2016,11,28,10,0,85.0,193.0,4.8,9.0,231.0,234.58,193.99
2016,11,28,10,15,135.5,205.5,4.95,9.0,270.0,281.06,233.03
2016,11,28,10,30,186.0,218.0,5.1,9.0,309.0,327.4,271.91
2016,11,28,10,45,213.5,224.0,5.25,9.5,331.5,356.11,295.48
2016,11,28,11,0,241.0,230.0,5.4,10.0,354.0,385.69,319.68
2016,11,28,11,15,219.5,237.0,5.45,10.0,351.5,386.15,319.82
2016,11,28,11,30,198.0,244.0,5.5,10.0,349.0,385.15,318.74
2016,11,28,11,45,217.5,243.5,5.55,10.0,359.0,401.81,332.87
2016,11,28,12,0,237.0,243.0,5.6,10.0,369.0,418.26,346.81
2016,11,28,12,15,229.5,244.0,5.6,10.0,365.5,417.58,346.26
2016,11,28,12,30,222.0,245.0,5.6,10.0,362.0,416.11,345.12
2016,11,28,12,45,155.0,235.0,5.6,10.5,315.5,360.6,298.35
2016,11,28,13,0,88.0,225.0,5.6,11.0,269.0,297.26,244.96
2016,11,28,13,15,84.0,215.0,5.55,10.5,256.0,284.14,234.94
2016,11,28,13,30,80.0,205.0,5.5,10.0,243.0,270.86,224.64
2016,11,28,13,45,53.5,184.5,5.45,10.0,209.0,230.48,190.82
2016,11,28,14,0,27.0,164.0,5.4,10.0,175.0,190.67,157.25
2016,11,28,14,15,60.0,159.0,5.3,10.0,182.0,206.62,171.72
2016,11,28,14,30,93.0,154.0,5.2,10.0,189.0,221.31,184.86
2016,11,28,14,45,84.5,139.5,5.15,10.0,168.5,199.29,166.24
2016,11,28,15,0,76.0,125.0,5.1,10.0,148.0,177.61,147.75
2016,11,28,15,15,67.0,107.0,4.8,9.5,125.0,151.62,125.52
2016,11,28,15,30,58.0,89.0,4.5,9.0,102.0,126.0,103.25
2016,11,28,15,45,47.0,70.5,4.2,9.0,79.5,99.24,79.49
2016,11,28,16,0,36.0,52.0,3.9,9.0,57.0,72.93,55.93
2016,11,28,16,15,18.0,34.0,3.55,8.5,36.5,45.06,30.86
2016,11,28,16,30,0.0,16.0,3.2,8.0,16.0,15.45,0.0
2016,11,28,16,45,0.0,8.0,2.85,7.5,8.0,7.86,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,238.0,12.5,1.3,2.5,32.5,12.29,0.0
2016,11,29,7,30,476.0,25.0,1.5,3.0,65.0,33.25,13.52
2016,11,29,7,45,574.5,30.5,1.7,3.5,108.5,72.3,34.52
2016,11,29,8,0,673.0,36.0,1.9,4.0,152.0,121.32,69.51
