Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,726.5,40.0,2.05,4.5,196.5,170.25,111.16
2016,11,29,8,30,780.0,44.0,2.2,5.0,241.0,224.02,159.59
2016,11,29,8,45,817.0,46.0,2.35,6.0,283.0,274.54,206.38
2016,11,29,9,0,854.0,48.0,2.5,7.0,325.0,326.97,254.41
2016,11,29,9,15,876.5,50.0,2.6,7.5,362.5,375.64,299.15
2016,11,29,9,30,899.0,52.0,2.7,8.0,400.0,424.27,342.73
2016,11,29,9,45,915.0,53.0,2.85,8.5,432.0,468.57,381.84
2016,11,29,10,0,931.0,54.0,3.0,9.0,464.0,511.71,418.97
2016,11,29,10,15,941.0,55.5,3.0,9.0,488.5,550.85,452.39
2016,11,29,10,30,951.0,57.0,3.0,9.0,513.0,587.92,483.4
2016,11,29,10,45,957.0,57.5,3.0,9.5,531.0,619.31,508.43
2016,11,29,11,0,963.0,58.0,3.0,10.0,549.0,648.01,530.8
2016,11,29,11,15,966.0,58.5,2.95,10.0,559.0,671.98,549.85
2016,11,29,11,30,969.0,59.0,2.9,10.0,569.0,692.84,566.24
2016,11,29,11,45,968.0,59.5,2.9,10.5,571.0,707.85,576.43
2016,11,29,12,0,967.0,60.0,2.9,11.0,573.0,719.46,583.99
2016,11,29,12,15,964.5,59.5,2.9,11.0,567.0,725.48,588.55
2016,11,29,12,30,962.0,59.0,2.9,11.0,561.0,728.01,590.68
2016,11,29,12,45,951.5,60.5,2.9,11.0,547.0,723.93,588.02
2016,11,29,13,0,941.0,62.0,2.9,11.0,533.0,716.48,583.01
2016,11,29,13,15,932.0,61.0,2.85,11.0,512.0,703.87,573.99
2016,11,29,13,30,923.0,60.0,2.8,11.0,491.0,688.1,562.7
2016,11,29,13,45,907.5,59.5,2.8,11.0,462.5,665.66,546.62
2016,11,29,14,0,892.0,59.0,2.8,11.0,434.0,640.59,527.51
2016,11,29,14,15,873.0,57.0,2.75,11.0,400.0,609.16,502.91
2016,11,29,14,30,854.0,55.0,2.7,11.0,366.0,575.72,476.24
2016,11,29,14,45,824.5,53.0,2.7,11.0,327.0,534.64,443.0
2016,11,29,15,0,795.0,51.0,2.7,11.0,288.0,496.21,410.85
2016,11,29,15,15,753.5,47.5,2.3,10.0,245.0,445.73,368.43
2016,11,29,15,30,712.0,44.0,1.9,9.0,202.0,395.94,325.09
2016,11,29,15,45,643.5,39.0,1.55,8.5,158.0,333.96,270.06
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,275.66,216.65
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,199.88,147.23
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,127.05,30.1
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,51.31,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,12.78,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,29.93,12.45
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,67.53,33.63
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,113.89,66.12
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,159.95,104.3
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,210.93,149.04
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,259.51,193.15
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,310.12,238.65
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,357.36,281.34
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,404.97,323.4
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,371.96,301.49
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,313.64,255.94
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,434.3,355.48
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,564.63,460.37
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,515.89,420.27
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,440.45,358.71
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,558.7,455.93
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,671.47,546.01
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,687.05,556.63
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,699.43,565.01
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,706.53,570.62
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,710.3,573.92
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,579.42,471.56
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,430.52,350.87
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,559.7,458.9
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,670.31,547.84
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,646.53,529.46
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,624.32,512.56
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,592.38,488.48
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,558.58,462.38
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,515.89,427.79
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,472.71,391.9
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,421.04,348.05
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,370.4,303.78
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,308.16,249.03
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,247.97,194.95
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,172.92,127.14
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,99.52,20.47
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,38.59,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,12.78,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,28.31,11.71
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,65.2,32.25
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,112.44,64.78
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,159.23,103.79
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,211.15,149.93
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,260.8,195.57
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,313.27,243.58
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,361.64,287.91
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,409.93,331.17
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,454.46,370.37
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,498.17,407.86
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,537.19,441.37
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,574.39,472.71
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,606.15,498.32
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,635.43,521.46
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,659.57,541.16
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,680.75,558.35
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,696.88,570.6
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,709.76,579.63
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,716.51,584.79
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,719.87,587.57
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,717.03,586.0
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,710.85,582.07
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,699.24,573.74
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,684.5,563.14
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,663.89,547.74
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,640.53,529.58
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,609.41,505.95
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,576.29,480.15
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,538.49,448.95
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,495.95,413.17
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,445.45,369.84
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,395.63,325.72
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,333.32,270.18
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,274.69,216.28
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,198.31,146.09
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,124.84,24.82
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,50.49,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,11.3,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,27.36,10.38
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,65.72,30.32
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,114.18,63.94
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,162.61,104.65
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,216.11,152.67
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,266.42,199.86
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,318.58,248.53
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,367.07,293.76
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,415.58,338.0
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,459.94,377.15
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,502.98,414.02
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,542.09,447.99
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,579.22,479.61
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,610.75,505.43
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,639.61,528.62
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,663.86,548.48
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,685.08,565.7
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,700.86,577.5
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,713.31,586.06
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,719.9,591.14
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,723.05,593.78
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,720.73,591.32
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,715.02,586.44
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,702.7,578.79
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,687.22,568.77
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,665.13,552.44
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,640.34,533.14
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,609.43,508.36
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,576.5,481.51
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,535.07,447.32
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,496.28,414.26
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,445.54,371.12
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,395.49,327.09
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,332.49,270.57
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,273.34,215.92
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,196.82,145.35
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,123.22,22.86
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,49.85,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,11.3,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,25.46,9.6
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,61.21,28.27
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,107.34,59.41
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,153.99,97.47
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,205.63,142.54
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,254.73,187.43
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,305.98,234.08
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,353.7,277.43
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,401.59,319.95
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,444.75,357.22
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,486.83,392.53
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,525.51,425.43
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,562.41,456.26
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,593.93,481.53
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,623.03,504.41
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,647.04,523.77
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,668.14,540.67
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,683.68,552.44
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,696.01,561.1
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,703.06,566.85
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,706.77,570.28
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,703.87,567.83
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,697.66,563.08
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,685.97,556.0
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,671.19,546.66
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,650.27,531.27
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,626.68,513.24
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,596.94,490.36
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,565.21,465.41
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,529.68,435.92
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,489.23,401.88
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,439.68,360.46
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,390.76,318.09
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,330.72,264.99
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,274.1,213.28
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,198.94,144.53
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,126.31,21.51
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,51.03,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,11.3,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,22.49,7.89
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,58.19,27.38
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,103.3,57.45
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,148.88,93.96
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,199.89,137.67
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,248.3,181.14
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,299.07,226.49
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,346.37,268.96
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,394.18,311.0
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,433.53,345.61
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,469.96,376.86
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,507.47,407.94
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,543.54,437.19
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,575.4,462.84
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,605.13,486.41
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,628.4,505.24
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,648.98,521.85
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,584.65,470.99
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,507.61,409.49
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,541.51,438.05
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,576.92,466.87
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,519.19,420.58
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,455.73,369.72
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,485.62,395.79
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,505.63,413.71
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,504.49,413.8
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,502.99,413.47
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,476.61,392.89
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,448.63,370.74
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,399.3,329.88
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,355.0,292.57
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,307.97,253.39
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,262.81,214.84
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,209.37,168.82
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,154.64,121.19
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,92.67,67.09
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,23.56,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,10.81,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,12.29,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,23.09,10.81
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,56.18,28.04
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,100.56,57.91
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,145.14,93.81
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,195.73,137.59
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,244.94,181.77
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,297.33,228.77
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,316.51,251.42
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,323.21,261.8
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,398.35,324.04
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,481.66,392.0
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,519.01,422.8
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,555.66,452.43
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,587.94,478.19
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,617.99,501.7
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,642.19,520.97
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,663.54,537.81
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,679.75,549.89
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,692.81,559.4
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,699.44,564.64
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,702.76,567.6
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,699.44,565.76
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,692.9,561.69
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,681.26,553.36
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,666.6,542.67
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,648.23,528.84
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,623.33,509.94
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,592.44,486.53
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,559.63,461.1
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,517.6,426.93
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,474.91,391.42
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,424.24,348.58
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,374.45,305.19
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,313.93,252.0
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,254.87,198.89
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,143.9,105.06
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,37.79,2.96
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,15.24,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,11.3,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,19.9,8.01
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,50.05,27.4
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,86.13,53.3
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,122.7,83.27
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,164.44,119.54
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,203.98,155.51
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,245.41,193.16
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,281.98,227.02
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,319.98,261.5
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,348.71,287.35
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,374.45,309.79
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,419.94,348.55
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,471.02,391.42
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,499.13,414.34
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,525.76,435.74
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,596.76,494.36
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,668.51,552.7
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,684.45,565.57
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,697.15,575.81
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,704.9,581.8
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,709.28,585.37
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,705.21,582.6
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,697.86,577.48
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,638.16,530.7
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,575.85,480.67
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,553.8,463.62
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,529.88,444.61
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,458.79,386.69
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,394.96,333.73
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,364.46,308.26
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,333.39,281.62
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,296.11,249.34
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,259.11,216.44
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,215.2,176.91
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,173.72,138.65
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,99.24,73.0
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,28.0,0.96
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,12.29,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,9.83,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,18.39,6.38
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,52.06,22.94
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,96.85,52.27
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,142.3,89.17
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,192.82,133.69
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,192.6,148.21
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,162.2,132.79
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,184.73,153.02
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,207.28,172.77
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,239.99,200.32
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,274.75,229.37
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,225.3,187.88
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,162.38,134.11
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,220.49,183.23
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,278.33,231.07
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,375.05,312.06
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,467.31,387.64
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,427.63,353.26
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,377.85,311.33
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,316.92,261.53
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,247.53,203.94
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,310.48,257.24
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,366.39,303.14
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,366.29,303.89
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,365.2,304.21
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,279.18,233.14
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,188.12,156.22
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,157.25,130.54
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,133.5,110.42
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,118.89,98.05
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,104.53,85.74
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,89.02,72.43
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,73.53,58.89
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,57.01,44.15
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,40.27,29.08
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,25.62,15.45
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,11.58,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.9,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,10.81,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,17.97,4.85
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,47.76,22.02
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,89.38,48.81
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,132.82,83.15
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,181.28,124.83
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,227.65,166.98
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,276.8,211.74
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,224.92,179.74
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,134.71,109.66
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,150.21,122.49
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,166.11,135.42
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,132.87,107.39
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,99.05,78.73
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,140.93,113.68
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,183.91,148.99
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,230.79,187.84
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,275.27,224.4
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,278.86,227.19
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,282.31,230.0
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,325.78,266.16
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,363.32,297.22
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,362.73,297.0
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,361.54,296.45
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,280.39,229.82
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,207.14,168.61
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,249.16,205.05
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,296.78,245.25
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,192.84,158.66
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,95.99,76.34
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,85.49,67.66
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,75.0,58.81
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,63.43,49.01
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,51.85,39.05
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,39.68,28.36
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,28.0,18.03
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,17.85,8.78
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,8.36,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,16.41,3.08
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,32.07,20.69
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,48.46,35.28
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,66.47,50.72
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,85.71,67.09
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,103.75,82.37
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,122.4,97.99
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,139.76,112.6
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,157.44,127.32
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,254.68,206.02
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,367.27,296.28
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,276.08,223.89
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,161.38,129.32
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,336.58,274.68
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,514.63,415.29
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,416.51,336.07
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,304.21,244.3
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,347.41,279.45
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,385.97,309.99
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,418.22,335.49
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,443.67,355.61
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,423.28,339.2
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,394.56,316.7
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,354.95,285.01
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,315.46,253.22
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,369.63,297.68
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,411.83,331.05
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,397.33,319.62
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,373.83,301.62
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,344.96,278.84
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,315.27,254.92
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,280.04,226.48
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,245.06,197.29
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,205.1,162.76
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,166.64,128.52
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,94.84,67.59
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,26.41,1.28
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,11.8,0.0
