Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,9.34,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,14.88,1.29
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,44.85,19.21
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,86.74,45.17
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,129.73,78.44
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,178.52,119.92
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,167.6,125.57
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,123.8,99.13
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,141.39,114.14
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,159.27,129.18
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,292.02,236.99
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,447.05,362.41
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,404.87,330.04
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,340.02,277.33
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,378.16,309.17
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,418.19,342.12
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,323.47,264.45
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,215.38,174.01
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,289.22,235.77
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,366.42,298.92
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,373.56,304.73
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,380.24,310.42
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,398.31,326.02
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,422.94,346.61
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,396.26,325.01
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,361.63,297.19
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,246.38,202.38
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,122.39,97.85
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,102.27,81.3
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,82.23,64.55
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,72.73,56.61
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,63.24,48.59
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,53.22,40.11
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,43.47,31.73
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,33.8,23.23
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,24.13,14.68
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,15.43,6.8
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,8.85,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,15.27,0.5
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,44.62,18.34
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,88.27,45.25
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,132.9,79.95
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,183.16,122.96
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,231.4,166.59
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,282.49,212.9
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,329.67,255.85
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,377.29,298.16
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,420.53,335.54
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,462.67,370.86
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,500.57,402.84
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,536.79,432.7
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,568.59,457.98
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,598.03,480.89
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,622.58,500.92
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,644.3,518.61
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,660.86,531.61
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,674.29,542.12
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,681.41,547.48
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,685.25,550.48
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,507.12,411.31
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,303.22,245.17
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,495.95,405.74
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,655.56,532.02
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,445.9,365.16
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,221.71,180.04
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,221.24,181.39
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,226.81,186.8
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,206.06,169.73
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,185.2,152.36
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,161.12,132.07
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,137.13,111.43
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,110.43,88.09
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,84.13,64.73
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,48.38,33.15
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,16.7,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,8.36,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,9.34,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,17.99,0.06
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,33.47,20.82
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,54.29,37.69
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,77.11,57.17
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,101.16,78.03
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,124.64,98.5
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,148.69,119.27
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,171.26,138.73
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,194.03,158.04
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,198.21,161.63
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,202.58,165.04
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,249.81,203.68
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,297.44,242.09
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,331.59,268.86
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,372.34,300.44
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,391.16,314.87
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,409.71,329.11
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,427.88,342.85
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,445.65,356.18
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,395.71,316.52
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,350.43,280.33
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,320.91,257.16
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,283.76,227.72
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,268.77,216.72
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,253.64,205.33
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,292.05,237.65
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,321.02,261.7
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,309.16,252.61
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,303.32,248.33
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,277.21,227.55
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,250.82,206.16
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,220.5,181.16
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,190.43,155.64
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,155.98,125.5
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,122.53,95.61
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,70.98,50.69
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,21.94,1.76
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,10.32,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,9.83,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,18.75,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,34.88,21.02
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,58.95,39.17
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,85.74,61.46
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,114.56,86.22
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,142.86,110.97
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,172.17,136.47
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,197.55,158.78
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,224.73,182.26
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,194.64,158.51
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,151.37,122.64
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,214.12,174.47
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,283.1,230.31
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,421.51,343.38
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,569.43,460.18
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,593.66,478.53
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,615.38,495.64
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,631.99,508.7
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,645.75,519.51
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,571.36,460.09
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,479.21,386.56
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,476.04,384.49
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,471.44,380.7
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,560.48,452.63
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,630.16,507.88
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,610.33,492.49
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,588.04,475.8
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,559.25,454.12
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,528.66,430.59
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,490.32,399.95
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,451.2,367.92
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,403.01,327.83
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,355.68,287.27
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,300.28,239.27
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,245.89,190.92
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,175.2,127.91
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,105.6,29.99
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,41.0,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,12.29,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,22.55,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,36.8,20.15
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,70.15,40.91
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,105.52,68.81
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,145.01,102.32
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,183.77,136.73
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,224.68,173.18
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,262.5,207.35
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,301.41,242.05
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,329.01,266.91
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,353.58,288.4
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,394.77,323.17
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,437.88,359.11
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,444.24,363.97
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,445.6,364.46
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,441.37,361.21
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,439.4,359.43
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,464.13,379.32
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,495.01,403.61
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,510.31,416.3
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,524.23,427.97
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,598.88,489.4
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,664.47,542.77
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,592.98,485.21
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,515.06,422.65
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,478.13,393.68
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,440.84,363.84
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,435.1,360.5
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,426.04,353.99
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,394.14,327.4
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,361.75,299.98
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,321.81,266.08
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,282.35,231.68
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,237.97,192.33
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,196.49,154.43
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,116.93,86.13
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,32.21,7.07
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,13.76,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.97,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.85,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,9.64,2.05
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,15.43,7.41
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,21.71,13.03
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,27.99,18.61
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,34.27,24.14
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,40.56,29.61
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,46.36,34.6
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,52.17,39.55
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,87.75,69.84
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,123.92,100.14
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,106.52,85.26
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,89.18,70.49
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,113.5,90.74
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,138.15,111.01
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,140.75,113.06
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,143.38,115.18
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,144.52,116.08
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,145.7,117.05
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,140.23,112.52
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,134.77,108.02
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,131.37,105.27
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,128.0,102.56
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,130.91,105.1
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,133.95,107.78
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,102.98,81.94
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,72.52,56.33
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,98.94,79.06
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,127.21,103.32
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,113.79,92.03
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,100.48,80.78
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,85.18,67.72
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,69.84,54.44
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,54.41,40.93
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,38.81,27.16
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,24.72,14.45
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,11.58,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,5.9,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.95,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,5.78,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,13.5,5.23
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,21.23,12.61
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,30.41,20.93
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,39.6,29.22
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,48.79,37.36
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,57.99,45.37
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,66.24,52.55
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,74.53,59.68
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,82.35,66.24
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,90.2,72.76
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,206.88,172.89
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,332.82,278.98
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,351.26,293.91
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,369.33,308.61
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,263.34,219.72
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,147.46,120.3
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,149.13,121.78
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,150.83,123.2
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,193.41,159.58
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,243.97,202.32
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,218.83,181.1
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,187.37,154.58
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,322.48,272.87
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,449.19,381.38
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,406.19,344.84
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,363.8,308.96
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,359.82,307.07
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,353.34,302.69
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,425.07,364.44
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,472.76,403.96
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,422.73,359.93
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,377.02,318.52
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,313.8,260.89
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,254.92,206.05
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,179.39,136.31
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,106.21,40.68
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,41.26,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,8.36,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,14.88,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,39.39,16.13
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,84.14,42.86
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,130.57,78.12
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,183.38,123.05
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,233.7,169.21
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,286.84,218.42
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,336.31,265.04
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,386.11,311.2
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,431.96,352.67
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,477.14,392.49
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,517.74,428.21
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,556.59,461.7
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,590.47,489.88
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,621.9,515.51
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,648.07,537.28
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,671.3,556.44
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,688.94,570.02
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,703.28,580.87
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,711.84,587.88
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,716.97,591.93
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,715.92,591.43
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,711.47,588.51
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,701.52,581.28
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,688.34,571.55
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,668.59,556.52
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,645.99,539.05
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,616.81,515.43
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,585.42,489.65
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,547.01,457.9
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,510.74,426.94
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,461.95,385.75
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,413.42,343.3
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,353.07,289.2
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,295.72,236.07
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,220.02,166.47
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,147.43,62.17
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,59.95,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,7.86,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,15.73,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,36.71,14.17
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,80.77,40.07
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,127.42,75.61
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,180.32,120.96
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,230.28,166.93
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,283.15,215.91
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,332.47,262.29
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,382.38,308.27
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,428.46,350.23
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,473.7,390.39
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,514.05,425.97
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,552.68,459.3
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,587.19,487.73
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,619.31,513.55
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,645.92,535.47
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,669.6,554.76
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,687.45,568.27
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,702.03,579.06
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,711.3,586.15
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,717.12,590.43
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,716.93,589.51
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,713.3,586.18
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,703.98,579.44
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,691.4,570.37
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,671.88,555.67
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,649.51,538.52
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,620.23,516.14
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,588.72,491.47
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,549.91,459.49
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,513.38,428.39
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,464.21,387.15
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,415.34,344.65
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,354.63,290.47
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,296.99,237.3
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,221.61,168.14
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,149.47,67.42
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,60.72,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,7.37,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,14.74,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,35.25,13.47
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,79.5,39.26
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,124.96,73.03
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,176.8,116.41
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,226.66,161.45
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,279.32,209.44
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,328.44,254.41
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,378.07,298.83
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,423.64,339.21
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,468.47,377.89
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,508.85,411.5
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,547.54,442.75
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,581.02,469.56
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,612.12,493.94
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,638.27,513.64
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,661.52,530.76
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,679.52,543.68
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,694.28,554.03
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,703.54,560.01
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,709.41,563.17
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,709.39,562.16
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,705.96,558.84
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,695.88,554.08
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,682.57,546.91
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,662.97,534.29
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,640.56,519.06
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,611.9,497.55
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,581.07,473.91
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,542.12,443.29
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,505.53,413.52
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,456.91,374.43
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,408.6,333.99
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,348.9,282.21
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,292.22,231.16
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,218.03,164.04
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,147.18,69.57
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,59.61,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
