Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,7.37,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,14.74,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,33.28,12.17
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,76.03,36.51
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,121.21,69.83
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,172.82,112.96
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,222.44,157.66
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,275.03,205.46
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,323.97,250.84
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,373.63,296.0
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,419.15,336.32
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,463.77,374.66
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,504.42,408.49
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,543.46,439.95
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,577.4,466.03
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,608.98,489.51
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,635.39,509.53
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,658.94,526.9
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,676.73,538.63
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,691.3,547.69
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,700.63,552.29
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,706.58,553.8
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,707.0,551.05
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,704.02,546.08
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,694.39,540.89
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,681.53,533.59
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,663.01,521.47
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,641.64,507.02
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,612.76,487.6
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,581.65,465.92
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,543.49,437.8
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,504.11,407.59
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,459.45,372.13
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,411.55,332.57
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,352.63,282.73
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,296.6,233.11
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,222.64,166.82
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,152.13,75.5
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,61.62,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,7.37,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,14.74,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,31.87,12.14
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,72.52,35.47
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,115.64,66.65
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,165.65,107.42
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,178.06,130.27
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,167.45,131.22
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,195.27,155.66
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,223.48,179.84
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,249.05,201.14
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,271.33,219.33
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,395.24,317.1
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,528.82,418.3
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,561.98,441.22
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,592.88,463.04
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,618.71,482.11
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,641.78,498.93
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,659.74,512.57
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,674.6,523.99
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,683.19,529.74
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,688.5,532.81
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,689.1,533.44
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,686.43,531.98
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,676.73,525.73
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,663.92,517.32
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,644.65,503.94
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,622.66,488.45
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,595.11,468.58
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,565.46,446.75
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,531.6,421.63
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,492.78,391.99
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,445.1,356.16
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,397.79,318.7
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,339.51,270.1
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,284.2,221.83
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,211.85,158.01
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,143.15,73.97
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,57.76,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,6.88,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,13.76,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,30.58,11.04
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,72.1,34.46
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,116.11,65.92
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,166.98,107.25
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,216.03,150.39
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,268.16,196.76
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,316.65,239.73
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,365.81,282.11
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,410.97,319.91
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,455.47,355.83
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,495.84,389.22
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,534.7,420.69
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,568.29,446.78
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,599.59,470.6
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,626.04,492.49
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,649.69,512.09
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,667.01,526.91
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,681.14,539.28
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,690.17,547.82
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,695.89,553.61
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,695.83,555.56
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,692.45,555.08
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,683.17,549.18
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,670.74,540.91
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,652.41,527.78
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,631.31,512.32
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,603.1,490.35
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,572.74,466.27
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,538.96,438.36
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,500.11,405.98
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,452.09,366.6
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,404.4,326.22
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,345.79,276.13
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,290.11,226.84
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,216.86,162.22
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,147.63,79.96
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,59.54,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,0.0,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,19.66,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,28.34,12.28
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,65.59,32.64
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,106.86,62.66
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,154.44,101.98
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,99.84,70.18
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,13.5,6.22
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,15.43,7.92
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,17.36,9.6
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,102.88,83.58
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,192.97,159.95
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,123.56,100.99
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,52.18,39.55
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,31.38,21.57
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,10.62,3.55
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,53.64,40.7
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,97.09,77.79
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,104.59,83.92
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,112.15,90.12
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,67.68,52.41
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,24.14,15.16
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,85.71,67.87
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,150.83,122.8
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,82.28,64.97
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,17.37,9.39
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,11.58,4.39
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,5.79,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,27.03,17.9
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,48.3,36.49
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,43.46,32.33
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,38.62,28.15
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,32.82,23.14
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,27.02,18.06
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,21.22,12.91
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,15.43,7.72
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,10.12,2.89
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.82,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.46,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,19.66,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,29.01,13.19
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,67.24,35.37
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,108.37,65.31
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,157.47,105.89
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,204.79,148.45
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,256.79,196.13
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,219.54,177.36
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,146.96,122.51
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,245.76,205.23
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,362.95,303.71
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,406.35,341.54
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,449.83,379.32
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,485.65,409.71
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,521.19,439.41
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,449.57,378.73
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,357.3,299.45
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,447.59,377.48
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,543.76,458.53
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,542.54,457.11
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,538.96,454.14
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,535.91,451.93
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,530.94,448.14
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,493.96,417.43
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,448.58,379.87
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,435.28,369.62
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,428.29,364.15
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,306.63,261.13
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,184.16,155.06
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,362.02,311.41
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,498.2,425.16
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,450.4,382.65
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,402.93,340.08
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,344.51,286.75
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,288.89,234.63
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,215.0,167.11
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,149.57,90.48
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,58.79,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,19.66,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,28.22,12.4
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,66.12,33.28
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,107.98,63.52
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,158.06,104.82
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,205.59,147.24
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,257.42,194.33
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,263.44,209.18
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,246.49,201.44
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,337.95,276.54
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,443.62,362.95
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,482.27,396.37
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,520.3,428.85
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,528.5,436.19
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,529.92,437.67
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,440.22,364.35
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,327.76,270.21
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,499.55,414.75
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,667.22,548.88
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,614.53,504.91
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,547.31,451.01
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,482.48,398.71
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,409.47,338.82
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,456.17,379.33
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,508.33,422.65
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,502.96,419.03
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,495.03,413.67
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,496.04,415.18
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,489.95,410.69
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,456.23,383.03
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,421.7,354.2
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,381.0,319.49
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,340.45,283.89
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,317.7,261.61
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,288.67,232.17
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,217.74,168.2
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,151.44,93.78
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,60.83,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,11.8,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,25.36,8.5
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,64.7,30.66
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,107.55,61.47
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,157.48,102.73
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,204.98,145.78
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,255.79,192.69
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,303.44,237.28
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,351.92,281.89
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,396.81,322.23
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,441.33,361.1
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,481.33,396.07
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,519.89,428.93
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,553.54,456.43
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,585.01,481.46
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,612.32,503.05
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,636.96,522.01
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,655.13,535.31
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,670.23,546.03
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,680.22,553.3
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,686.95,557.62
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,688.08,558.28
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,685.93,556.68
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,677.07,549.79
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,665.08,540.72
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,647.19,526.81
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,626.54,510.6
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,599.36,489.2
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,570.04,465.83
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,536.48,439.03
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,497.88,407.73
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,450.8,369.55
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,403.98,330.23
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,346.68,281.29
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,292.16,232.88
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,221.75,170.32
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,156.18,98.74
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,62.69,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,18.68,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,25.88,10.44
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,65.89,31.66
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,108.79,62.01
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,159.03,102.8
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,206.93,145.42
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,258.06,191.58
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,306.45,235.42
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,355.99,279.16
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,401.09,318.22
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,445.01,355.03
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,485.37,389.7
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,524.32,422.49
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,558.94,451.61
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,591.45,478.52
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,618.15,500.14
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,642.13,519.4
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,661.37,534.26
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,677.54,546.63
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,686.82,554.4
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,692.81,559.34
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,693.84,561.03
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,691.57,560.41
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,682.81,554.41
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,670.91,546.21
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,653.72,533.57
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,633.73,518.55
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,605.93,497.37
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,575.95,474.1
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,543.15,447.11
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,505.19,415.57
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,458.09,377.36
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,411.17,337.93
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,353.77,288.22
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,298.98,239.07
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,228.54,176.23
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,163.16,105.96
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,65.66,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,19.66,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,25.47,9.88
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,66.77,30.67
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,110.89,61.74
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,161.97,103.58
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,211.42,147.86
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,264.2,195.87
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,312.87,240.9
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,362.42,285.83
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,408.75,327.27
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,454.54,367.1
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,495.35,401.94
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,534.6,434.56
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,569.61,463.04
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,602.32,489.05
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,629.92,510.34
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,654.69,529.04
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,674.05,543.33
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,690.21,555.0
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,701.14,563.22
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,708.68,568.85
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,710.15,570.47
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,708.19,569.74
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,700.94,564.92
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,690.4,557.8
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,672.85,545.44
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,652.36,530.17
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,625.73,509.85
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,596.71,487.27
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,560.37,457.91
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,522.58,426.75
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,476.53,389.7
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,433.56,353.59
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,376.05,303.91
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,320.88,254.54
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,250.87,192.27
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,185.82,122.52
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,75.28,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,12.78,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,25.51,8.82
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,65.8,30.83
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,109.08,60.84
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,159.82,101.64
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,209.16,145.12
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,261.73,192.16
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,311.08,236.96
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,361.54,281.85
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,406.81,321.7
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,451.03,359.45
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,491.96,393.51
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,530.16,424.47
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,564.27,451.45
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,596.15,476.01
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,623.58,496.66
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,648.32,514.87
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,666.83,528.52
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,682.24,539.71
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,692.29,547.15
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,699.08,552.06
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,701.51,553.63
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,700.61,552.96
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,637.1,505.08
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,570.65,454.31
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,536.01,427.97
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,497.76,398.42
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,459.75,369.2
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,421.66,339.47
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,390.58,314.7
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,359.07,289.09
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,323.3,260.89
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,287.55,231.76
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,243.1,194.74
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,200.76,158.29
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,152.2,115.9
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,105.49,69.53
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,39.15,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.91,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,14.96,5.08
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,25.1,15.58
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,38.09,27.3
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,51.1,38.94
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,63.72,50.01
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,76.4,60.95
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,88.66,71.47
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,100.98,81.92
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,111.89,90.89
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,122.85,99.8
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,67.19,52.33
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,12.55,5.23
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,13.03,5.63
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,13.51,6.01
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,14.0,6.41
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,14.48,6.82
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,34.78,24.23
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,55.09,41.55
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,54.61,41.12
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,54.13,40.71
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,132.71,107.21
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,222.39,181.0
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,206.88,168.17
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,198.13,161.19
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,231.71,189.79
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,257.98,212.1
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,268.02,221.24
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,269.36,223.25
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,247.38,205.14
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,225.34,186.84
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,199.29,165.22
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,173.3,143.15
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,143.6,117.43
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,114.36,91.57
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,81.39,62.22
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,48.92,31.48
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,19.48,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
